Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,11.13,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,22.29,12.39
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,39.94,28.76
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,57.47,44.64
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,76.01,61.27
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,94.52,77.68
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,113.35,94.2
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,132.66,110.98
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,184.54,155.96
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,231.77,196.31
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,187.67,157.63
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,135.83,112.08
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,224.09,188.18
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,308.73,259.65
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,273.23,228.69
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,225.31,187.45
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,278.87,232.3
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,321.43,267.32
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,249.55,206.87
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,169.89,139.31
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,198.06,163.35
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,226.64,187.49
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,164.89,135.58
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,105.39,85.02
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,153.91,126.43
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,204.27,168.82
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,133.14,109.06
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,66.08,51.75
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,143.27,118.99
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,222.02,186.44
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,201.65,169.21
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,181.62,152.31
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,159.27,133.27
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,137.35,114.35
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,112.54,92.82
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,83.92,67.67
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,60.82,47.0
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,38.21,26.73
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,21.95,9.63
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.67,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,4.16,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,8.33,1.09
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,14.36,6.77
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,20.39,12.29
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,27.37,18.59
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,34.35,24.84
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,40.4,30.2
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,46.46,35.5
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,55.32,43.21
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,64.2,50.86
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,86.75,70.32
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,110.1,90.25
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,105.3,85.76
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,100.66,81.48
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,136.56,111.91
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,173.36,142.63
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,113.17,91.72
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,56.79,43.56
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,75.94,60.04
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,95.48,76.7
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,136.55,111.33
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,178.98,146.54
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,151.91,123.87
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,125.33,101.65
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,225.58,186.98
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,321.74,266.32
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,226.81,187.55
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,129.28,105.36
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,202.0,168.4
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,267.47,223.63
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,243.96,204.35
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,220.73,185.45
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,194.75,163.71
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,169.1,141.83
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,140.94,117.25
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,113.55,92.96
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,84.5,66.98
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,56.51,41.76
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,31.99,17.02
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.58,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,68.98,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,159.16,112.15
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,225.15,176.19
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,301.51,244.95
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,365.87,302.37
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,434.94,361.59
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,492.42,410.17
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,554.26,460.43
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,462.79,384.85
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,327.52,271.34
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,538.13,445.38
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,752.11,607.74
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,790.21,631.44
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,825.98,654.74
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,855.25,674.41
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,881.58,692.01
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,892.56,697.54
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,907.28,705.96
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,916.65,712.5
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,922.49,716.81
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,787.93,620.59
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,620.14,492.0
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,775.31,614.16
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,891.47,696.74
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,877.5,687.25
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,853.08,671.59
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,821.57,650.14
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,787.4,626.71
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,746.42,598.35
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,703.46,568.15
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,653.39,531.35
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,602.5,491.72
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,545.58,445.52
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,489.02,398.37
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,422.48,343.37
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,361.88,291.08
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,290.07,228.33
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,225.12,169.37
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,141.91,87.7
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,59.93,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,79.51,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,186.04,132.27
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,255.85,202.98
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,335.32,276.77
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,401.98,338.02
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,472.74,400.27
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,534.23,452.69
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,592.75,500.72
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,647.69,544.0
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,702.13,584.03
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,748.93,617.06
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,793.9,648.06
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,831.97,673.4
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,867.39,696.47
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,896.77,716.22
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,922.88,733.57
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,940.94,743.83
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,955.27,751.55
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,964.43,757.13
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,969.77,760.22
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,967.53,756.79
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,961.45,750.93
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,949.21,742.78
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,933.28,732.24
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,909.75,716.44
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,882.9,698.37
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,850.89,676.23
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,816.05,652.0
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,773.14,622.0
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,728.3,590.24
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,677.22,553.29
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,629.64,516.64
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,570.04,469.12
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,511.04,420.6
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,443.57,364.33
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,379.02,308.26
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,302.48,240.89
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,233.25,177.72
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,149.36,95.55
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,68.63,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,44.28,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,100.4,71.53
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,146.72,117.16
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,198.15,164.58
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,244.11,206.82
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,292.64,250.19
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,338.08,290.26
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,385.35,330.86
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,396.79,339.55
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,414.58,352.81
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,581.47,491.24
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,746.22,618.63
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,784.32,643.42
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,820.11,667.18
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,847.86,685.11
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,872.67,700.89
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,888.92,710.88
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,909.28,724.0
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,917.45,727.56
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,922.05,728.83
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,920.11,726.09
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,914.58,721.06
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,902.58,712.51
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,887.16,701.73
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,824.28,655.7
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,758.24,607.36
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,642.84,520.61
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,527.96,430.35
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,264.72,220.43
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,11.13,3.91
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,10.2,3.18
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,9.27,2.4
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,7.88,1.2
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.48,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.55,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.24,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.85,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.92,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,49.51,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,112.39,79.15
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,172.19,135.55
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,242.62,198.68
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,301.65,251.75
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,365.84,307.8
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,426.76,359.46
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,488.58,410.26
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,541.32,452.46
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,594.71,494.06
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,374.87,315.4
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,100.98,80.79
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,107.77,86.6
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,114.6,92.02
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,85.81,67.49
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,58.64,44.36
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,105.83,83.91
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,155.58,124.84
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,140.22,112.03
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,125.1,99.53
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,97.91,76.94
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,71.73,55.08
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,75.93,58.66
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,80.14,62.23
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,67.51,51.67
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,54.9,41.1
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,53.03,39.59
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,51.16,38.08
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,74.95,58.37
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,100.3,79.92
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,90.56,71.83
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,80.87,63.77
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,70.71,55.23
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,60.58,46.64
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,50.2,37.79
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,39.95,28.91
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,30.17,20.26
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,20.4,11.56
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,12.04,3.6
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.81,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.91,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,66.98,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,155.51,108.15
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,222.15,172.65
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,299.5,241.78
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,365.11,300.38
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,435.84,361.22
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,493.06,409.26
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,554.56,458.78
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,610.09,502.21
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,665.72,544.19
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,712.42,575.03
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,757.63,603.98
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,791.15,624.26
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,828.31,646.89
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,856.79,663.73
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,882.26,678.4
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,902.93,690.32
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,920.26,700.05
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,929.68,703.9
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,935.47,705.51
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,936.38,704.73
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,933.59,701.7
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,922.85,692.86
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,908.53,681.79
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,888.04,666.23
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,864.19,648.63
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,833.46,629.94
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,799.96,609.23
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,759.43,583.37
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,716.79,555.63
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,667.82,522.84
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,622.36,490.55
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,564.1,447.05
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,506.32,402.36
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,440.98,350.98
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,378.36,299.32
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,304.51,236.91
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,237.4,177.8
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,156.12,103.16
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,84.89,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,23.88,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,53.26,35.35
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,85.62,65.58
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,119.87,96.08
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,152.29,124.74
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,185.77,153.66
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,216.97,179.82
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,249.01,206.06
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,276.16,227.48
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,302.92,248.08
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,282.42,230.05
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,269.26,217.81
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,284.9,229.73
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,300.62,241.55
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,240.84,192.3
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,172.08,135.57
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,152.93,119.82
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,134.17,104.35
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,439.23,354.71
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,732.33,578.45
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,607.25,479.09
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,482.69,380.18
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,357.14,282.49
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,235.28,184.91
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,156.26,122.14
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,81.06,61.1
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,170.2,134.61
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,259.75,207.08
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,396.0,319.41
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,507.29,408.45
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,459.97,371.3
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,403.66,327.53
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,445.47,360.88
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,466.97,375.85
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,401.31,322.38
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,339.2,270.46
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,270.92,211.84
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,208.94,157.12
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,132.72,89.19
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,62.97,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,22.69,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,71.32,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,167.04,116.66
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,234.91,184.23
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,310.64,254.4
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,376.21,315.63
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,446.08,378.94
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,507.87,434.2
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,571.24,489.22
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,626.39,535.23
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,681.32,579.42
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,729.57,616.6
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,776.28,652.11
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,809.95,675.92
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,846.97,702.16
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,876.59,723.61
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,903.15,742.71
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,922.83,755.18
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,939.02,765.08
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,948.96,771.83
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,955.19,775.99
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,954.11,775.14
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,949.28,771.71
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,938.23,763.52
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,923.58,752.82
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,901.55,736.96
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,876.28,718.74
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,844.71,695.49
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,810.37,670.11
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,774.33,643.5
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,730.23,610.35
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,583.77,492.89
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,443.7,375.95
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,398.27,338.45
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,353.78,300.57
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,305.97,258.84
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,259.62,217.27
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,206.87,169.41
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,158.27,124.5
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,86.28,60.59
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,22.3,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.48,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,72.22,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,169.02,120.42
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,237.94,189.8
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,317.58,263.87
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,381.59,323.54
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,453.26,387.8
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,516.04,443.4
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,580.43,498.46
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,636.55,544.22
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,692.4,587.96
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,740.89,622.75
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,787.79,655.49
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,821.55,677.84
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,858.59,702.39
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,888.59,720.98
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,915.48,737.07
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,933.92,746.86
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,948.72,754.03
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,958.79,759.71
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,965.13,762.9
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,963.85,760.02
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,958.8,754.77
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,947.37,746.61
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,932.32,736.12
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,910.32,720.87
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,885.05,703.45
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,853.47,682.02
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,825.26,663.01
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,782.57,633.19
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,737.86,601.63
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,687.3,565.16
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,635.75,525.72
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,575.47,477.39
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,515.84,428.21
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,448.71,372.38
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,387.18,318.98
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,312.48,252.85
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,244.81,191.11
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,131.92,94.54
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,34.57,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,67.36,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,157.15,111.46
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,224.39,177.88
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,302.46,249.1
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,367.34,307.7
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,436.95,367.78
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,402.15,340.34
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,341.9,289.79
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,416.19,350.83
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,486.25,405.95
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,484.24,401.58
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,488.65,402.2
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,539.36,440.45
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,603.96,487.31
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,575.2,462.29
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,554.68,444.03
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,581.97,463.0
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,608.68,480.62
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,646.86,509.86
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,697.78,547.52
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,643.19,505.87
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,600.92,473.62
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,585.07,462.39
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,568.27,450.15
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,542.58,430.92
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,516.44,411.31
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,528.92,422.59
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,537.63,430.52
