Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,75.94,34.54
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,170.88,121.94
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,237.77,181.67
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,314.7,249.03
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,381.4,307.4
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,451.06,366.51
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,513.55,418.07
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,577.63,469.22
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,634.35,512.43
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,690.89,553.67
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,491.23,396.64
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,217.23,171.76
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,230.43,182.24
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,243.76,192.23
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,424.09,337.37
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,600.88,474.05
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,589.1,462.39
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,561.21,439.72
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,785.19,615.67
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,977.49,753.95
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,977.59,752.31
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,973.93,749.35
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,964.4,743.88
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,951.23,735.95
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,930.48,721.52
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,913.73,710.02
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,883.8,689.91
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,850.95,667.64
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,810.97,639.98
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,768.84,610.47
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,719.84,575.99
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,669.6,539.98
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,612.03,494.89
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,557.05,450.77
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,492.84,398.75
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,430.76,347.02
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,358.11,285.51
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,291.24,227.38
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,215.62,162.05
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,150.48,105.01
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,67.53,26.33
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,29.63,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,102.62,51.36
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,190.28,137.41
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,257.35,198.93
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,336.64,269.8
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,405.63,330.76
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,479.02,393.17
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,543.17,446.87
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,608.69,500.2
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,667.05,546.7
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,720.18,586.88
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,770.78,622.07
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,819.69,655.32
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,861.76,682.97
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,901.14,708.3
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,933.85,729.61
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,963.29,748.46
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,985.61,761.2
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,1004.14,771.34
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,1016.89,778.61
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,1025.71,783.69
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,1027.02,783.8
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,1024.31,781.38
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,1015.85,775.55
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,1003.45,767.24
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,983.76,752.64
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,960.39,735.71
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,929.44,714.75
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,895.29,691.62
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,855.74,664.63
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,813.61,635.7
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,763.97,601.02
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,717.42,568.23
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,659.25,525.16
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,600.71,479.77
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,534.9,429.0
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,470.56,377.43
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,397.94,317.34
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,329.74,258.61
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,252.29,191.71
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,183.05,130.13
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,80.06,36.2
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,32.33,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,104.14,56.31
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,188.27,140.45
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,256.83,205.11
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,333.06,275.88
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,403.23,340.16
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,478.24,406.51
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,542.75,462.2
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,608.66,516.98
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,669.01,565.6
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,724.65,607.57
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,775.18,645.11
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,823.97,680.78
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,867.53,710.71
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,908.66,738.41
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,941.95,759.96
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,971.88,778.91
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,994.53,792.47
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,1013.39,803.34
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,1025.31,810.85
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,1033.21,815.68
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,1034.35,814.79
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,1031.41,811.24
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,1022.43,804.71
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,1009.47,795.57
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,988.99,781.67
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,964.85,765.28
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,934.15,743.81
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,900.19,720.02
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,860.33,692.17
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,817.96,662.28
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,768.43,627.02
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,717.24,590.07
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,664.49,549.53
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,606.44,502.61
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,541.43,449.56
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,477.72,395.89
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,405.52,332.93
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,337.36,271.46
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,259.1,201.66
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,189.99,138.24
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,107.86,55.34
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,36.15,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,48.5,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,121.02,68.05
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,205.66,153.07
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,275.84,218.91
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,354.66,290.57
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,423.32,351.97
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,495.64,413.64
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,560.13,467.92
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,621.84,518.24
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,680.03,563.1
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,737.51,604.12
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,788.28,640.26
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,837.16,674.5
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,879.2,702.07
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,918.45,727.32
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,951.48,749.28
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,981.12,768.84
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,1001.16,780.75
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,1017.07,789.95
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,1030.0,798.28
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,1038.95,804.04
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,1041.17,803.9
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,1039.31,801.21
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,1029.76,794.03
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,1016.23,784.35
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,997.16,771.53
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,974.3,756.25
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,944.03,735.47
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,910.48,712.48
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,867.91,683.5
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,823.11,652.76
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,773.26,618.1
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,726.51,585.31
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,668.38,541.66
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,609.81,495.65
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,543.03,443.08
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,477.72,389.76
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,405.2,328.35
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,336.86,268.31
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,260.44,201.66
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,191.55,139.68
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,107.76,58.8
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,35.41,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,40.56,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,113.61,66.42
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,196.14,146.29
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,264.55,209.87
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,340.13,278.47
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,406.59,337.5
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,476.61,396.89
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,539.93,450.21
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,604.52,502.78
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,660.93,547.28
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,716.44,588.99
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,766.75,624.16
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,815.37,657.48
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,849.59,679.96
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,886.75,704.5
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,919.66,726.52
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,949.46,746.23
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,971.07,759.08
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,989.04,769.47
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,1001.55,776.87
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,1010.25,781.78
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,1011.9,780.91
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,1009.66,777.59
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,1000.45,770.73
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,987.46,761.49
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,967.12,747.75
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,943.32,731.76
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,913.32,711.14
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,886.92,693.14
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,843.35,663.24
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,797.85,631.86
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,748.16,597.28
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,697.09,561.25
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,637.41,515.56
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,580.66,470.92
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,514.79,419.05
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,450.93,367.05
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,376.57,305.14
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,307.94,246.03
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,231.98,180.2
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,165.76,121.55
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,82.51,47.34
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,43.57,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,116.13,69.54
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,196.57,146.62
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,262.81,208.97
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,340.35,280.56
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,407.28,341.91
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,477.77,404.33
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,542.36,460.41
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,608.34,515.98
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,666.73,564.07
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,724.78,609.55
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,770.99,643.34
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,820.28,679.11
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,862.95,709.45
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,903.06,737.56
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,935.7,760.67
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,965.11,781.29
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,989.21,798.16
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,1009.74,812.45
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,1022.66,820.71
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,1031.63,826.19
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,1034.11,825.75
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,1032.54,822.55
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,1024.01,815.75
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,1011.51,806.24
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,991.78,791.63
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,968.34,774.47
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,938.71,752.87
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,905.8,728.94
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,864.72,699.17
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,821.22,667.5
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,772.16,632.16
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,726.13,598.79
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,668.31,553.73
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,610.01,506.14
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,544.55,452.35
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,480.4,398.14
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,408.51,335.68
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,340.61,274.7
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,264.94,207.05
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,196.51,144.55
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,116.26,68.88
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,43.78,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,37.6,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,109.82,68.34
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,189.05,142.34
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,257.05,204.89
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,334.33,274.43
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,404.53,336.2
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,478.24,398.55
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,542.47,451.5
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,608.09,503.64
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,667.24,549.11
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,726.26,592.07
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,777.55,628.12
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,821.47,658.31
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,863.69,687.31
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,903.41,714.28
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,936.16,735.82
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,965.66,755.06
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,987.86,769.5
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,1006.31,781.43
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,1018.62,790.04
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,1027.03,796.54
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,1028.92,797.14
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,1026.83,795.18
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,1017.49,788.48
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,1004.26,779.28
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,985.16,765.12
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,962.38,748.57
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,932.13,727.45
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,898.69,704.16
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,859.25,676.86
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,817.23,647.54
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,773.43,617.03
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,722.31,580.74
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,663.73,536.5
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,604.82,489.98
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,539.71,438.61
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,475.99,386.57
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,404.06,326.35
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,338.14,268.91
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,261.48,202.24
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,193.87,141.77
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,115.11,69.79
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,42.68,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,55.64,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,128.77,80.13
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,210.52,157.16
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,279.61,221.91
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,356.89,292.73
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,424.86,354.44
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,496.4,417.0
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,559.95,471.46
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,620.67,521.98
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,624.87,523.84
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,609.86,509.58
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,583.99,485.46
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,539.18,445.68
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,630.67,518.84
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,716.58,585.76
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,731.05,594.81
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,742.05,601.46
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,888.72,713.25
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,1018.83,805.46
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,1031.34,813.18
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,1039.85,818.91
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,1043.0,819.81
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,1042.03,817.99
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,1033.99,812.54
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,1021.91,804.4
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,1003.36,790.61
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,980.9,774.17
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,951.58,754.03
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,918.84,731.41
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,879.87,704.15
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,837.97,674.56
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,789.48,640.09
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,739.01,603.76
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,682.68,561.32
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,625.4,514.98
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,561.27,462.82
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,498.01,409.78
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,430.2,351.6
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,362.69,291.56
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,285.63,222.57
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,216.49,158.92
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,135.51,83.55
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,62.28,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,58.63,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,131.28,83.17
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,211.92,158.2
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,280.2,221.68
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,356.46,290.45
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,423.6,349.72
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,494.22,409.01
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,554.56,458.9
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,618.7,509.84
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,675.5,553.56
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,731.47,593.18
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,780.96,627.55
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,828.51,660.01
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,870.33,686.62
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,909.31,710.87
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,941.88,732.53
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,971.05,751.81
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,990.2,763.3
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,1005.2,772.08
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,1017.66,780.12
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,1026.17,785.62
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,1028.21,785.36
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,1026.23,782.58
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,1017.3,776.11
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,1004.43,767.15
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,984.7,752.84
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,961.26,736.15
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,931.77,716.48
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,899.03,694.57
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,858.5,667.11
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,815.56,637.78
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,767.04,603.54
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,716.8,567.67
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,664.89,528.99
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,607.64,484.01
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,543.53,434.6
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,480.61,384.34
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,410.79,327.02
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,344.46,270.35
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,268.74,204.95
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,201.25,145.07
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,125.19,77.47
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,52.61,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,54.1,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,127.07,81.92
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,203.96,152.01
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,271.84,214.43
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,347.92,282.54
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,415.13,341.11
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,486.04,400.03
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,549.36,451.92
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,613.81,502.89
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,667.18,543.15
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,723.69,582.51
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,773.94,616.6
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,822.42,648.81
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,864.34,675.82
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,903.57,700.62
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,936.07,720.11
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,965.28,737.22
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,988.28,750.42
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,1007.55,761.18
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,1020.06,768.96
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,1028.61,774.3
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,1030.29,773.77
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,1027.94,770.8
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,1019.47,765.43
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,1007.05,757.63
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,987.07,743.49
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,963.43,727.08
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,934.39,708.49
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,902.07,687.66
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,862.8,661.94
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,820.92,634.23
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,772.51,601.29
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,722.33,566.72
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,669.66,528.6
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,611.76,484.18
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,547.67,435.82
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,484.72,386.43
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,414.17,329.28
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,347.31,272.71
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,271.05,207.35
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,204.95,148.74
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,126.42,79.64
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,59.31,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.63,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,64.0,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,132.05,85.14
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,210.0,155.06
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,278.46,217.37
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,354.92,285.15
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,423.22,344.6
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,495.25,404.63
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,559.13,456.34
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,624.04,506.93
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,677.88,547.79
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,734.84,587.98
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,785.36,622.63
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,834.03,655.41
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,876.28,683.48
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,915.82,709.42
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,948.74,729.82
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,978.31,747.8
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,998.33,759.54
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,1014.3,768.64
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,1026.81,776.22
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,1035.35,781.26
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,1036.56,779.92
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,1033.73,776.08
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,1024.33,769.12
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,1011.0,759.71
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,990.72,744.71
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,966.83,727.58
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,936.45,708.51
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,902.86,687.2
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,862.98,660.13
