Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,38.87,14.43
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,90.24,60.24
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,150.0,108.75
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,220.41,167.16
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,189.92,148.72
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,126.82,99.32
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,306.09,245.03
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,506.32,403.28
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,568.95,451.41
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,632.89,499.78
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,695.81,546.94
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,762.49,593.68
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,813.0,629.74
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,855.98,660.38
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,902.42,692.36
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,946.92,722.79
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,980.57,745.92
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,1010.86,766.81
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,1035.6,782.39
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,1056.67,795.51
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,1069.33,803.69
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,1077.88,809.26
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,1079.98,810.59
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,1077.88,809.26
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,1069.4,803.13
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1056.79,794.37
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,1037.79,781.4
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,1014.78,765.83
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,984.55,745.38
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,950.83,722.58
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,910.25,694.98
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,866.93,665.39
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,817.75,632.26
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,766.51,597.32
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,710.11,557.04
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,652.48,513.83
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,589.21,465.85
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,528.71,418.35
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,459.17,361.77
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,392.02,305.24
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,318.6,243.26
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,251.02,184.2
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,176.23,119.93
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,113.71,66.61
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,41.97,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,54.67,22.39
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,138.27,90.42
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,203.01,147.17
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,279.97,214.73
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,348.84,275.54
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,423.01,338.41
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,490.61,393.86
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,560.37,448.55
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,624.29,498.03
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,684.83,543.55
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,742.28,582.79
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,798.41,619.47
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,848.21,650.82
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,895.7,679.71
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,935.87,702.06
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,972.84,721.73
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,1004.86,738.35
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,1033.3,752.39
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,1053.5,761.03
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,1069.61,767.09
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,1081.26,772.8
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,1088.79,776.11
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,1088.24,774.12
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,1083.51,769.85
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,1073.01,763.73
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,1058.45,755.32
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,1036.58,742.54
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,1010.98,727.57
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,980.34,709.45
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,946.34,689.19
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,905.22,664.95
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,861.44,638.65
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,811.42,608.32
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,759.54,576.15
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,705.69,541.3
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,646.7,499.73
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,581.81,451.87
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,517.7,403.0
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,447.66,347.95
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,380.59,293.24
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,307.75,233.55
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,240.68,176.42
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,167.27,114.78
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,106.68,64.15
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,40.3,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,51.22,23.54
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,123.46,82.07
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,185.12,134.55
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,258.6,197.45
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,255.11,201.76
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,218.99,175.54
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,223.05,178.86
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,214.29,170.65
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,313.29,249.65
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,424.77,335.31
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,428.03,335.45
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,434.88,338.56
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,399.86,309.92
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,348.88,269.16
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,365.67,281.13
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,382.32,292.58
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,702.24,536.44
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,997.12,735.06
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,1018.3,745.13
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,1035.75,755.91
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,1047.31,763.36
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,1054.96,768.51
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,1054.75,767.32
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,1050.58,763.83
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,1040.39,758.13
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,1026.36,750.13
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,1004.4,735.64
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,978.99,719.04
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,948.59,701.53
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,915.08,681.86
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,875.51,657.01
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,827.6,626.18
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,753.23,576.94
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,678.53,525.43
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,629.56,490.71
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,578.79,453.51
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,533.03,418.56
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,486.05,381.49
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,416.32,326.04
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,350.7,272.32
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,280.3,214.5
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,216.85,160.81
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,145.82,101.85
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,89.25,55.55
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,35.49,2.49
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,9.53,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,53.26,28.1
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,109.99,75.14
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,165.13,122.35
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,229.81,178.37
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,210.55,168.53
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,163.88,131.98
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,193.88,156.36
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,224.5,180.6
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,349.42,282.36
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,476.75,383.52
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,461.29,368.1
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,425.94,337.28
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,418.68,329.63
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,397.42,311.14
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,301.98,235.77
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,197.82,152.54
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,279.45,216.32
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,376.88,290.45
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,315.05,242.15
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,243.68,186.48
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,197.73,150.81
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,152.27,115.2
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,259.75,198.98
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,384.42,293.54
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,388.73,296.73
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,392.83,300.08
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,556.63,428.03
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,713.35,546.59
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,649.37,498.3
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,575.68,443.34
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,599.47,463.51
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,606.45,470.97
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,670.77,524.81
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,711.01,559.75
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,654.03,516.73
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,597.08,473.24
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,511.01,406.59
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,428.51,341.41
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,365.88,290.67
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,307.66,242.24
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,245.89,190.08
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,189.77,141.82
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,129.85,91.49
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,79.81,50.3
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,32.92,4.54
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.88,11.32
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,41.56,28.63
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,67.05,50.19
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,96.48,75.01
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,125.44,99.18
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,155.9,124.3
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,91.2,70.66
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,26.93,16.82
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,41.83,29.07
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,56.76,41.17
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,61.91,45.14
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,67.07,49.1
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,195.84,153.09
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,329.14,257.93
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,332.96,259.54
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,336.39,261.06
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,348.23,269.79
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,360.04,278.49
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,403.17,311.52
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,446.76,344.57
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,507.59,391.41
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,582.31,447.86
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,598.89,460.39
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,614.66,472.52
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,589.94,453.75
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,564.81,434.79
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,526.96,406.35
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,476.92,368.73
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,433.36,336.46
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,390.62,304.4
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,422.43,330.93
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,461.18,362.35
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,259.34,204.73
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,61.46,44.54
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,34.4,22.61
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,10.21,2.81
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,12.99,5.17
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,11.12,3.65
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,9.27,2.11
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,6.94,0.17
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.63,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,3.24,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.85,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.92,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.39,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.77,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.63,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.48,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.34,1.36
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.19,2.91
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,10.66,3.27
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,11.13,3.61
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,75.89,56.92
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,143.02,110.94
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,185.42,144.43
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,228.92,178.33
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,304.25,236.97
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,374.18,290.25
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,466.85,360.74
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,552.33,424.33
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,603.98,462.31
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,669.3,509.48
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,704.94,533.48
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,740.13,556.87
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,815.0,611.79
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,879.61,658.49
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,840.31,628.08
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,788.37,589.94
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,813.64,608.55
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,825.56,617.6
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,741.59,556.64
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,671.41,504.86
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,789.35,595.76
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,880.64,660.98
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,840.93,632.39
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,796.12,601.26
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,702.42,535.09
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,611.56,468.66
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,605.37,466.23
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,586.98,453.78
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,524.52,407.12
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,463.82,360.73
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,396.95,308.33
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,331.48,255.58
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,263.56,200.4
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,202.99,149.95
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,138.07,96.69
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,85.35,54.47
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,34.49,8.87
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,7.41,0.6
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,9.26,2.18
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,11.12,3.74
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,25.06,15.4
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,39.03,26.92
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,24.61,14.85
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,10.21,2.84
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,12.08,4.34
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,13.94,5.83
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,29.78,18.78
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,45.64,31.65
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,57.33,40.95
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,69.03,50.17
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,68.11,49.45
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,67.19,48.75
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,63.46,45.71
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,59.73,42.69
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,197.67,152.08
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,354.43,271.57
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,290.05,222.76
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,239.6,184.37
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,157.58,120.53
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,77.51,56.91
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,83.58,61.76
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,89.7,66.6
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,175.93,135.36
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,264.08,204.34
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,178.44,137.49
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,95.29,71.48
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,73.16,54.0
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,51.19,36.38
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,30.21,19.28
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.28,2.04
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,70.28,52.62
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,134.02,105.16
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,115.2,90.0
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,96.45,74.78
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,77.27,59.07
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,58.15,43.09
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,41.05,28.45
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,24.14,13.87
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,12.05,0.9
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.55,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.79,1.87
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.04,4.7
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,15.29,7.51
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,18.55,10.28
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,37.15,26.07
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,55.8,41.67
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,132.79,105.81
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,213.31,171.24
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,210.55,168.01
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,207.33,164.54
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,221.53,175.65
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,235.9,186.85
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,261.75,206.83
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,287.89,226.86
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,222.5,174.63
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,157.86,122.63
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,140.99,108.78
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,124.16,94.96
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,94.08,70.75
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,64.43,46.8
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,105.09,79.67
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,146.4,112.79
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,157.04,121.31
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,167.67,129.87
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,201.74,157.16
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,236.02,184.47
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,154.68,119.87
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,75.56,56.12
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,170.68,133.44
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,268.23,211.22
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,234.42,184.57
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,201.26,158.46
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,115.59,89.65
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,33.46,22.21
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,47.88,34.41
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,62.33,46.69
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,53.46,39.41
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,44.6,32.06
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,36.21,25.06
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,27.83,17.94
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,19.47,10.68
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,11.11,3.42
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,5.55,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,23.68,13.33
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,40.22,28.11
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,61.26,46.25
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,82.35,64.16
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,104.11,82.2
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,126.4,100.37
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,135.39,107.26
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,144.05,113.73
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,123.3,96.27
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,103.0,79.3
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,298.2,238.03
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,507.13,398.6
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,540.34,421.62
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,572.9,444.75
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,480.35,372.95
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,379.42,293.64
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,392.55,303.4
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,405.5,312.6
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,572.35,439.39
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,743.31,562.42
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,758.23,571.21
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,771.71,580.09
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,640.05,483.09
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,507.65,383.85
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,706.35,534.54
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,885.14,663.01
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,567.12,434.59
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,239.91,183.44
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,173.61,132.87
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,108.7,81.77
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,72.27,52.87
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,36.31,23.94
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,291.26,232.15
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,524.97,411.89
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,314.99,249.15
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,120.47,92.68
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,62.34,45.98
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,5.56,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.63,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.7,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,3.24,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,10.3,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,28.07,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,74.32,44.79
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,134.13,92.59
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,195.68,144.56
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,267.83,206.0
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,332.46,261.68
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,402.52,320.23
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,469.02,374.62
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,538.85,430.05
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,501.81,400.05
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,431.82,342.88
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,594.56,471.45
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,775.46,604.14
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,818.49,630.13
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,864.06,658.53
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,904.8,683.52
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,942.89,706.44
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,973.52,725.58
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,1000.78,742.52
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,1022.08,754.14
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,1039.64,763.4
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,956.62,708.89
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,846.37,629.54
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,960.58,714.42
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,1049.85,773.2
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,935.63,697.49
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,801.74,600.45
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,721.71,544.62
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,653.82,495.5
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,802.76,611.15
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,914.57,690.06
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,872.25,660.98
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,833.52,635.51
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,520.7,408.7
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,209.48,162.52
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,314.76,248.82
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,393.97,311.63
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,466.15,369.96
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,499.37,395.58
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,433.61,341.58
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,370.19,288.41
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,300.12,229.84
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,236.1,174.7
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,167.65,116.29
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,109.83,67.95
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,42.9,16.06
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,11.25,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,32.07,2.34
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,80.26,48.0
