Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,886.78,677.31
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,930.67,705.82
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,968.97,728.92
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,1004.07,749.67
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,1032.87,768.04
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1058.01,784.07
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,1076.35,794.23
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,1090.71,801.92
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,1099.01,806.9
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,1103.18,809.4
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,1101.18,807.01
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1095.05,802.15
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1082.82,794.61
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1066.57,784.62
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1043.46,770.27
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1016.62,753.55
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,984.38,733.26
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,948.82,710.71
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,905.02,682.45
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,858.92,652.39
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,808.74,618.88
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,756.7,583.71
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,703.11,546.57
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,645.18,503.76
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,581.56,455.42
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,518.44,406.03
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,450.99,351.92
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,385.91,297.94
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,316.1,239.37
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,251.54,183.65
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,183.86,126.06
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,125.56,77.75
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,67.61,35.44
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,25.96,5.57
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,44.5,20.72
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,97.62,57.47
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,153.03,102.36
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,219.22,159.05
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,282.99,215.02
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,352.81,274.77
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,418.69,330.26
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,487.1,385.77
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,551.19,435.22
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,616.23,483.38
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,675.86,526.53
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,731.81,565.03
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,785.56,599.35
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,837.68,631.78
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,884.54,660.77
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,928.89,687.57
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,966.3,708.58
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,1000.52,727.29
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1029.42,743.83
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1054.72,758.05
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1073.31,767.35
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1087.97,774.33
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1096.07,778.9
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1100.11,781.18
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,1098.56,779.46
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1092.93,775.41
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,1080.73,768.26
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,1064.55,758.83
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1041.57,745.94
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,1014.91,730.77
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,982.81,711.49
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,947.42,690.06
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,906.17,665.19
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,862.15,638.21
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,812.13,607.55
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,760.2,575.04
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,705.93,538.87
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,647.41,497.07
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,584.36,450.54
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,521.73,402.8
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,454.38,349.36
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,389.17,295.86
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,318.94,238.49
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,253.93,183.52
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,186.41,126.51
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,127.82,78.23
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,69.36,36.02
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,27.2,6.84
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.81,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,45.84,22.73
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,98.16,59.4
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,152.62,103.51
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,217.83,159.18
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,280.51,214.33
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,349.58,273.87
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,414.88,329.17
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,483.25,384.97
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,546.48,434.9
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,610.8,483.88
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,670.06,527.83
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,728.87,569.89
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,782.29,605.15
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,829.85,635.61
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,875.81,664.19
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,919.33,690.57
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,956.89,711.43
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,991.39,729.92
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,1019.27,746.36
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,1043.59,760.45
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,1062.25,769.34
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,1077.07,775.79
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,1084.96,779.44
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1088.86,780.71
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,1087.23,777.09
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1081.58,771.14
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1069.47,762.83
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1053.46,752.25
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1031.16,737.86
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,1005.2,721.29
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,972.97,700.25
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,937.53,677.21
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,895.91,650.72
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,851.65,622.42
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,802.3,590.57
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,751.1,557.21
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,697.82,521.26
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,640.18,480.26
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,577.09,435.16
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,514.54,388.89
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,447.84,338.17
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,383.27,287.07
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,314.48,231.77
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,250.94,178.84
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,184.15,123.53
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,126.18,76.53
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,68.46,35.34
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,26.72,7.28
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.1,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.77,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,48.93,23.77
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,102.33,60.61
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,158.17,105.81
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,224.38,162.23
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,288.0,218.06
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,357.23,277.42
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,422.43,332.07
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,489.92,386.47
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,552.91,435.51
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,616.67,483.29
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,676.03,526.79
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,734.8,568.07
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,784.14,600.31
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,834.94,633.11
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,880.31,662.7
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,923.17,690.32
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,960.05,712.65
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,993.78,732.76
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,1021.76,748.99
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1046.16,762.89
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1064.36,773.17
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1078.68,781.07
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,1086.54,786.13
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1090.38,788.79
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,1087.67,787.42
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1080.94,783.64
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,1068.23,775.79
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,1051.62,765.58
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1028.85,750.58
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,1002.49,733.31
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,970.24,714.46
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,934.8,693.35
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,892.94,666.37
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,848.57,637.48
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,725.35,551.12
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,604.89,461.22
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,632.54,485.16
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,635.67,489.43
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,573.06,442.29
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,511.01,394.46
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,444.01,341.39
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,379.26,288.44
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,311.37,232.7
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,248.4,179.41
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,181.64,123.44
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,124.34,76.75
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,68.34,36.36
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,27.87,8.92
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,15.3,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,46.75,27.59
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,88.53,59.12
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,135.91,96.91
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,194.88,145.82
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,151.27,116.95
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,81.09,62.2
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,69.8,52.59
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,58.61,43.05
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,119.18,92.3
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,181.07,141.39
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,319.89,251.54
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,460.3,359.1
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,624.23,486.0
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,797.82,613.84
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,787.26,601.69
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,757.5,575.38
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,866.7,656.03
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,967.86,723.56
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,934.09,699.85
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,873.67,652.69
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,857.83,639.95
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,838.51,624.52
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,972.82,725.44
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1087.1,801.79
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,1091.79,804.62
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1092.34,805.56
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1081.9,798.55
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1067.45,789.08
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1049.64,775.94
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1027.68,760.19
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,994.77,739.89
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,958.48,717.27
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,911.84,686.03
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,863.54,653.52
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,812.94,618.6
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,764.01,584.69
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,648.25,499.67
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,539.93,417.82
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,541.47,419.86
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,523.69,405.28
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,457.82,352.48
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,393.17,299.11
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,323.19,241.29
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,257.2,185.11
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,190.25,128.12
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,131.18,79.15
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,71.87,36.58
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,28.55,9.08
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,20.66,0.73
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,45.21,27.06
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,87.09,56.95
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,131.56,93.82
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,181.4,136.33
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,229.49,177.46
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,281.44,221.06
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,382.51,301.4
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,503.57,395.9
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,504.25,395.61
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,477.87,373.16
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,606.09,471.67
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,746.22,574.66
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,799.36,608.24
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,851.01,640.82
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,896.68,668.97
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,939.71,694.99
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,977.1,717.31
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1011.26,737.37
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1038.62,754.05
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1062.28,768.41
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,1069.91,771.44
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,1072.61,771.57
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,1080.03,775.65
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,1083.6,777.36
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,1047.17,752.6
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,990.23,713.4
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,954.49,688.83
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,917.99,663.5
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,907.26,657.52
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,892.92,648.99
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,923.3,671.57
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,935.5,679.16
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,809.89,595.73
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,687.68,508.8
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,691.55,515.79
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,687.81,516.01
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,663.03,498.97
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,630.29,475.75
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,553.28,419.69
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,478.42,363.85
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,412.99,313.28
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,353.4,265.94
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,298.77,221.17
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,243.89,174.45
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,179.08,121.44
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,123.55,77.13
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,67.69,37.08
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,27.86,10.4
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,9.53,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,16.49,1.75
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,51.01,29.27
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,98.45,64.07
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,148.91,104.84
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,208.83,155.34
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,267.24,205.4
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,334.57,262.03
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,395.49,313.37
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,459.83,366.42
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,464.55,370.03
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,449.47,356.5
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,509.96,402.9
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,580.88,455.88
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,590.27,460.15
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,600.39,464.66
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,646.43,497.21
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,692.99,529.46
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,764.32,580.13
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,830.63,626.28
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,777.21,584.11
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,726.46,543.85
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,781.8,583.67
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,846.32,628.4
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,878.53,649.76
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,908.75,669.71
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,887.26,652.68
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,863.59,634.77
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,939.83,691.87
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,1001.36,733.36
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,857.2,632.93
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,708.76,523.94
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,653.86,486.69
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,591.36,443.07
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,501.81,378.04
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,408.54,309.1
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,551.69,422.16
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,665.78,509.16
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,632.06,484.75
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,593.79,457.11
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,532.89,411.76
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,473.37,366.25
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,410.13,316.62
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,349.85,267.87
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,283.41,213.65
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,225.02,164.91
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,164.1,114.94
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,112.58,73.88
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,63.55,37.81
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,27.3,11.66
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.43,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.33,1.17
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.89,6.05
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,20.39,11.68
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,26.9,17.24
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,121.2,94.29
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,226.54,179.55
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,322.6,256.18
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,440.18,349.24
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,472.69,374.72
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,499.57,395.04
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,376.87,298.03
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,220.15,170.9
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,322.93,251.31
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,425.24,328.71
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,429.95,330.88
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,433.36,332.41
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,452.1,345.3
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,470.72,357.98
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,294.57,224.98
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,116.42,86.37
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,141.77,106.15
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,167.26,125.67
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,253.94,192.1
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,341.7,257.94
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,482.51,362.75
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,623.82,464.08
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,614.68,457.22
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,604.81,450.58
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,791.43,592.69
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,946.92,704.92
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,773.36,580.63
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,598.61,450.33
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,637.32,482.61
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,666.25,506.58
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,688.55,527.64
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,699.62,539.97
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,646.1,500.68
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,592.1,460.45
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,531.25,414.69
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,471.84,368.72
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,410.32,319.24
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,350.96,270.15
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,284.79,215.27
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,226.78,166.24
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,167.16,116.54
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,115.5,74.68
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,65.23,38.19
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,29.03,12.97
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,21.67,7.83
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,54.72,33.18
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,101.48,67.52
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,91.3,65.91
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,61.38,46.16
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,57.19,42.46
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,52.99,38.67
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,71.68,53.89
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,90.44,68.93
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,97.98,74.5
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,105.54,80.01
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,189.91,146.95
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,282.87,218.82
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,330.34,254.48
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,379.27,290.82
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,289.3,221.03
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,192.84,145.72
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,172.17,129.35
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,151.42,112.89
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,126.81,93.71
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,102.21,74.5
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,103.2,75.24
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,104.18,75.96
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,436.71,332.94
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,773.98,574.8
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,840.74,622.28
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,913.98,674.37
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,695.02,518.05
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,468.48,350.4
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,330.12,248.97
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,189.63,142.47
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,182.22,137.17
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,174.86,131.71
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,146.26,109.73
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,117.98,87.81
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,101.86,75.36
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,85.81,62.88
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,118.33,88.85
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,151.07,115.0
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,142.96,109.16
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,134.86,103.31
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,117.78,90.19
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,100.77,76.92
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,169.32,129.95
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,211.71,157.86
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,152.69,109.59
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,105.3,72.25
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,60.95,38.83
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,26.93,12.84
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,13.82,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.58,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,16.71,5.01
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,41.2,26.98
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,68.71,49.43
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,100.78,74.92
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,137.22,104.31
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,163.56,126.76
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,185.35,144.76
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,160.87,125.17
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,129.14,99.13
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,139.6,106.94
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,150.09,114.65
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,140.13,106.2
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,130.19,97.88
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,121.7,90.78
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,113.23,83.77
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,206.94,156.04
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,302.73,227.71
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,502.09,376.88
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,702.18,518.73
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,835.2,614.9
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,969.28,706.56
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,900.99,654.48
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,818.48,591.96
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,922.61,666.84
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,1011.64,725.59
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,1011.83,722.45
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,1008.5,717.88
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,996.21,709.21
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,980.59,698.58
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,960.56,685.26
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,937.2,669.93
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,905.93,650.01
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,872.02,628.44
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,835.7,605.26
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,796.41,580.05
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,751.09,550.32
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,702.15,516.77
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,648.77,479.86
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,594.59,441.57
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,534.78,398.76
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,476.04,355.46
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,414.93,308.49
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,355.43,261.37
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,290.83,210.59
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,231.47,162.69
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,171.44,114.23
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,117.67,71.87
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,66.03,35.97
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,28.52,12.32
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.1,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,15.77,5.27
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,34.18,22.68
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,52.66,38.84
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,75.21,57.98
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,98.64,77.58
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,123.34,97.74
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,148.82,118.12
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,92.08,71.11
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.04
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,78.72,59.44
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,123.48,95.42
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,134.88,104.02
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,146.32,112.6
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,155.6,119.45
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,165.02,126.39
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,159.48,121.76
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,153.93,117.19
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,159.29,121.0
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,164.7,124.84
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,169.19,128.19
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,173.68,131.57
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,316.2,240.29
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,456.55,342.79
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,258.33,195.48
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,62.68,44.06
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,91.44,66.68
