Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,120.31,89.04
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,226.83,171.37
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,334.52,252.54
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,254.3,192.16
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,175.22,131.92
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,148.41,111.34
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,121.87,90.75
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,128.92,96.45
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,135.98,102.16
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,147.14,111.38
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,158.24,120.61
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,164.01,125.49
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,169.68,130.35
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,155.43,119.69
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,141.41,109.16
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,123.85,95.46
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,106.35,81.65
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,88.94,67.85
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,71.6,53.84
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,55.28,40.37
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,39.02,26.71
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,25.06,14.8
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.11,2.57
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.2,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.05,3.02
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,26.46,16.28
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,40.88,28.84
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,58.48,44.02
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,76.21,59.08
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,94.51,74.21
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,112.9,89.09
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,145.11,115.01
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,178.49,141.45
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,121.13,94.28
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,63.32,46.64
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,88.59,67.14
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,114.08,87.49
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,116.01,88.6
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,117.95,89.76
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,285.72,222.15
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,456.77,350.63
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,322.19,247.79
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,181.83,138.78
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,185.43,141.74
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,189.01,144.41
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,196.89,150.13
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,204.74,155.81
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,241.57,184.01
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,278.54,211.98
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,377.39,285.78
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,468.46,351.65
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,423.6,318.45
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,379.0,285.77
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,540.58,406.95
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,695.43,517.05
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,642.44,478.5
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,599.28,447.85
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,376.9,286.54
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,153.73,115.74
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,235.35,180.38
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,311.94,239.44
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,379.56,292.85
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,434.66,335.34
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,370.56,287.36
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,315.71,246.01
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,354.52,275.54
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,359.13,274.39
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,294.97,220.68
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,235.62,170.15
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,173.53,118.3
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,120.17,75.14
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,67.48,37.24
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,29.7,13.72
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,13.82,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,26.79,12.38
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,64.29,36.13
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,117.48,74.73
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,171.24,119.11
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,233.83,172.82
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,245.55,191.28
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,228.67,182.17
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,299.48,239.29
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,378.48,302.29
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,398.53,316.57
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,405.51,319.79
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,474.3,372.01
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,542.6,422.6
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,680.63,527.99
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,825.21,631.35
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,864.79,656.38
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,906.42,683.31
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,941.68,704.6
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,973.99,723.75
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,1000.79,740.21
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,1024.17,754.41
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,1040.07,762.66
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,1052.2,768.59
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,1059.06,772.31
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,1062.14,773.74
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,1058.4,769.85
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,1050.9,763.73
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,1037.7,755.18
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,1020.85,744.42
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,997.11,728.25
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,970.06,710.05
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,938.42,691.26
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,903.82,670.4
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,867.91,647.56
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,823.84,618.97
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,775.19,586.69
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,724.95,552.81
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,668.88,512.76
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,612.39,471.38
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,552.09,426.7
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,492.19,380.85
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,427.84,330.08
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,366.11,279.71
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,300.51,225.32
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,239.85,173.87
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,177.66,121.71
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,124.0,78.19
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,70.11,39.43
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,31.25,15.18
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.77,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,28.56,14.13
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,65.96,38.3
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,116.44,74.99
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,117.97,86.03
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,91.91,71.85
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,128.51,101.45
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,170.04,134.64
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,226.49,179.12
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,292.76,230.44
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,309.93,242.04
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,319.11,247.24
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,379.04,291.67
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,437.0,333.38
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,485.49,367.5
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,535.63,402.26
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,715.86,535.85
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,894.99,657.47
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,931.24,678.56
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,964.76,699.42
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,990.64,714.71
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1013.14,727.93
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,1027.26,735.93
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,1037.59,741.68
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,1044.72,746.44
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,1048.18,749.05
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,1044.96,746.14
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1038.04,741.1
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,1024.49,732.95
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,1007.39,722.69
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,825.83,602.37
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,626.54,459.04
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,621.05,457.99
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,613.53,454.25
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,733.84,546.69
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,814.99,606.71
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,766.42,574.15
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,716.35,540.88
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,660.53,501.66
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,604.38,461.11
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,543.99,416.78
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,484.11,371.37
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,420.62,321.72
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,359.77,272.51
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,295.26,219.54
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,235.65,169.45
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,174.36,118.54
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,121.61,76.2
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,69.02,38.54
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,30.93,15.01
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.25,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,14.77,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,28.38,15.41
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,62.74,41.21
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,107.39,75.34
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,119.54,89.71
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,120.85,94.08
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,116.82,91.27
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,110.93,86.4
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,88.05,67.21
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,65.16,48.11
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,93.72,70.94
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,122.47,93.45
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,123.46,93.73
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,124.45,94.07
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,136.62,103.27
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,148.91,112.49
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,175.37,132.98
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,202.14,153.57
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,179.15,135.23
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,156.09,116.94
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,151.5,113.27
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,146.87,109.57
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,293.05,221.43
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,438.02,328.55
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,284.23,213.7
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,128.89,94.87
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,140.87,104.34
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,152.81,113.65
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,272.16,205.17
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,403.24,303.22
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,398.63,299.83
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,393.79,296.62
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,293.23,221.93
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,204.06,154.32
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,244.67,186.06
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,284.94,217.24
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,258.13,197.38
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,231.65,177.7
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,210.2,161.42
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,189.08,145.3
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,167.27,128.76
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,145.96,112.45
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,115.72,88.6
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,85.68,64.59
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,72.11,53.84
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,58.6,42.93
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,45.54,32.11
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,32.49,21.15
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,21.33,11.7
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.19,2.12
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.09,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.55,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.11,2.91
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,28.32,17.57
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,45.48,32.12
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,66.74,50.0
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,88.18,67.77
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,126.86,98.79
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,170.2,133.28
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,168.22,131.52
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,166.09,129.4
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,195.02,151.8
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,224.73,174.51
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,210.23,162.2
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,194.99,149.45
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,234.42,179.51
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,274.54,209.61
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,288.08,219.41
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,301.52,229.18
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,285.82,216.53
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,269.97,203.9
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,277.14,209.17
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,284.31,214.42
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,482.92,364.1
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,666.98,496.87
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,670.45,498.32
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,672.94,499.94
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,644.37,478.82
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,615.12,457.33
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,465.86,350.04
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,320.24,241.84
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,211.65,159.9
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,104.95,77.24
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,124.23,92.73
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,143.49,108.15
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,95.24,70.35
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,47.55,32.54
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,71.82,52.16
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,96.15,71.87
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,107.88,81.43
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,119.63,91.07
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,64.24,46.85
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.28,2.01
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.24,7.81
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,23.2,13.64
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,19.48,10.63
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,15.76,7.57
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.04,4.44
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.33,1.29
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.09,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.24,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.48,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.97,5.06
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,19.46,10.64
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,27.37,17.37
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,35.28,24.02
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,20.87,11.86
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.99,5.16
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,19.5,10.52
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,93.16,70.62
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,167.82,129.86
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,190.37,147.21
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,213.33,164.82
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,299.79,231.38
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,384.75,294.94
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,271.76,208.23
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,153.85,116.34
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,159.2,120.29
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,164.6,124.08
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,311.0,236.06
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,456.37,342.69
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,465.22,348.18
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,473.74,354.09
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,469.7,351.75
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,465.32,349.25
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,524.19,393.07
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,582.41,435.63
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,473.32,356.13
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,356.18,269.38
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,403.77,305.75
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,441.14,333.81
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,323.15,245.98
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,203.01,154.48
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,239.83,183.46
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,276.33,211.72
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,244.58,187.92
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,213.3,164.39
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,301.35,234.76
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,381.7,296.93
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,238.0,185.59
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,99.78,75.75
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,113.33,87.17
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,126.75,98.28
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,106.94,82.65
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,87.23,66.85
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,68.1,51.07
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,49.12,35.14
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,33.45,21.82
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,17.62,8.1
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.8,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,12.53,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,25.04,14.17
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,46.7,32.86
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,69.46,52.15
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,95.02,73.28
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,122.43,95.83
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,122.15,95.92
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,120.19,94.17
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,145.62,114.29
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,171.74,134.64
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,177.46,138.44
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,182.93,142.03
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,269.88,209.84
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,357.56,276.13
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,392.99,301.41
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,429.05,326.98
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,420.71,319.51
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,410.72,311.01
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,366.4,277.03
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,313.16,236.38
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,258.65,195.41
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,204.19,154.01
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,312.04,235.08
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,415.93,310.13
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,417.32,310.46
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,418.45,311.14
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,637.29,472.21
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,841.04,612.97
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,902.32,656.34
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,958.19,695.66
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,848.18,619.13
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,737.64,540.82
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,690.59,509.15
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,644.21,477.08
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,482.54,361.77
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,329.92,248.67
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,233.05,177.04
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,145.22,109.78
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,186.29,142.54
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,226.4,174.01
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,177.4,136.38
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,129.83,99.45
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,245.38,190.99
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,328.73,251.04
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,269.82,202.91
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,216.15,159.08
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,160.51,113.9
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,113.69,76.82
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,68.51,43.55
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,33.21,18.94
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,15.46,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.87,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,15.76,6.91
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,28.78,18.2
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,41.82,29.34
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,57.59,42.65
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,73.4,55.75
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,73.04,55.2
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,72.61,54.55
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,43.22,30.21
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.93,5.9
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,42.32,29.19
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,70.81,52.09
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,282.8,221.28
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,510.14,390.86
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,551.99,418.42
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,594.06,446.94
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,650.11,486.37
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,708.23,526.46
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,817.91,604.17
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,925.73,675.07
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,950.33,689.08
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,971.95,702.1
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,996.52,715.66
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,1009.02,721.55
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,1015.64,724.7
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,1018.74,725.81
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,1014.28,723.04
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,1015.58,724.1
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,1001.96,716.57
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,984.88,707.1
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,961.38,692.96
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,934.9,677.0
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,902.41,657.14
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,867.27,635.49
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,828.65,611.4
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,787.58,585.46
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,740.07,554.39
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,691.29,521.08
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,637.79,483.26
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,583.17,443.76
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,524.74,401.24
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,467.36,358.09
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,406.18,310.24
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,347.42,262.77
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,285.44,212.04
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,228.35,164.34
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,168.37,114.82
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,118.15,74.72
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,69.64,40.23
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,33.08,17.78
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,14.18,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,16.7,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,34.44,21.1
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,62.71,42.83
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,96.16,69.04
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,132.0,97.98
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,173.89,132.31
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,97.69,73.63
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,26.93,16.76
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,47.43,33.56
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,44.19,30.69
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,40.94,27.86
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,53.56,37.91
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,66.19,47.83
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,68.56,49.47
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,70.92,51.12
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,129.89,97.38
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,189.64,143.08
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,322.45,242.09
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,453.97,334.9
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,652.2,475.76
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,847.7,605.71
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,936.88,665.73
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,1010.25,710.22
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,1017.34,714.3
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,1020.9,717.26
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,1017.97,715.02
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,1011.5,710.79
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,999.0,705.76
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,983.07,698.67
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,960.45,686.82
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,941.86,677.44
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,909.74,658.56
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,874.86,637.85
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,834.18,613.08
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,791.48,586.65
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,743.1,555.52
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,693.44,522.17
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,639.62,484.79
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,585.8,446.29
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,526.51,402.95
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,468.21,358.92
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,406.42,310.19
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,347.36,262.21
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,285.59,211.56
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,228.63,163.89
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,169.92,115.66
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,117.92,74.34
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,69.56,39.96
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,33.07,17.81
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,14.15,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.64,0.15
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,37.7,19.58
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,79.17,44.23
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,133.26,84.19
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,188.51,130.49
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,251.22,184.6
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,312.45,237.58
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,377.86,292.48
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,440.3,343.46
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,503.87,393.35
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,564.55,439.28
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,625.67,483.78
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,681.35,524.59
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,736.19,563.25
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,783.52,593.72
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,831.86,624.47
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,874.22,651.99
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,914.03,677.64
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,948.32,698.16
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,979.51,716.53
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,1005.51,732.9
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,1028.04,747.1
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,1044.52,756.02
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,1057.28,762.67
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1063.27,766.18
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,1065.43,767.45
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,1061.76,765.6
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,1054.27,761.48
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,1041.01,753.38
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,1024.05,743.02
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,1000.56,728.53
