Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,973.61,711.85
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,941.1,691.15
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,905.58,668.44
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,865.07,642.6
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,822.09,614.89
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,773.73,583.8
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,726.37,553.01
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,670.7,513.25
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,614.31,471.73
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,553.63,426.26
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,493.5,379.8
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,430.09,328.79
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,367.77,277.28
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,303.1,223.86
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,242.77,172.77
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,180.43,120.51
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,125.65,76.19
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,72.66,38.95
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,32.72,16.66
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,12.91,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.98,1.59
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,38.9,20.42
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,80.57,45.03
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,135.1,84.74
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,190.55,130.42
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,253.45,183.41
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,314.84,235.29
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,380.39,288.77
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,443.47,339.51
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,507.66,389.36
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,567.08,433.3
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,626.77,475.81
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,682.54,515.62
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,737.44,553.4
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,783.47,582.59
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,830.42,612.1
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,873.05,638.42
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,913.13,662.85
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,946.37,681.38
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,976.44,697.81
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,1002.22,712.86
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,1024.54,725.81
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,1039.85,733.09
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,1051.46,738.24
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,1057.83,741.79
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,1060.42,743.23
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,1055.73,740.41
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,1047.29,735.53
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,1034.16,728.75
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1017.38,719.81
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,994.22,706.95
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,967.76,692.03
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,935.22,673.78
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,899.74,653.39
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,859.82,629.75
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,817.49,604.1
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,772.84,577.16
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,722.48,545.53
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,667.95,507.72
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,612.68,468.15
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,552.06,423.37
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,492.07,377.62
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,427.75,326.59
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,366.18,276.15
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,301.89,223.22
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,242.1,172.8
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,180.21,121.31
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,126.49,78.21
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,74.39,41.46
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,34.05,18.14
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.12,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,18.74,5.35
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,41.85,26.1
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,78.46,52.05
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,123.72,86.76
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,170.74,124.87
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,226.35,170.85
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,279.8,215.57
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,337.89,263.39
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,303.53,239.44
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,241.85,190.71
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,174.78,136.92
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,102.65,78.18
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,111.15,84.87
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,119.67,91.46
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,206.61,160.11
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,295.39,228.19
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,219.55,168.98
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,143.42,109.05
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,162.88,124.15
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,182.53,139.13
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,187.55,142.91
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,192.59,146.75
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,351.73,268.15
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,508.8,382.59
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,470.65,353.69
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,432.09,325.18
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,409.81,308.87
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,387.38,292.36
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,288.44,218.7
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,200.17,151.7
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,303.68,231.2
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,402.19,304.76
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,311.1,236.61
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,216.88,165.14
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,233.36,178.33
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,249.65,191.15
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,412.38,319.46
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,553.98,426.56
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,492.86,380.44
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,435.14,337.2
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,452.74,352.21
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,448.66,348.68
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,390.48,302.02
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,334.81,256.41
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,275.67,207.73
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,221.53,162.52
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,167.0,117.32
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,119.23,78.96
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,72.69,45.19
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,37.71,22.48
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,17.51,0.95
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,17.17,5.18
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,42.61,24.71
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,81.18,49.28
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,131.2,86.06
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,116.15,83.3
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,74.32,56.0
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,113.23,87.22
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,153.4,118.73
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,231.89,179.98
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,321.74,249.17
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,340.38,262.33
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,355.7,272.62
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,331.82,253.52
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,308.15,234.35
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,428.77,325.39
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,551.27,414.56
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,611.48,457.12
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,666.97,496.16
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,689.71,509.88
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,711.04,522.67
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,845.07,621.68
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,975.43,710.51
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,904.62,658.36
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,813.76,589.59
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,822.73,596.14
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,829.91,600.89
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,672.68,490.59
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,515.25,376.91
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,768.2,565.89
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,971.18,704.35
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,847.85,617.75
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,711.81,517.68
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,799.96,586.45
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,862.78,632.26
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,669.1,495.74
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,482.69,357.06
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,602.44,451.82
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,684.56,515.84
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,630.04,476.2
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,575.68,436.57
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,517.92,394.03
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,461.27,351.05
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,400.57,303.19
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,342.78,256.43
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,282.36,207.41
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,224.91,160.05
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,168.17,114.09
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,119.3,75.86
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,72.23,42.63
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,36.32,20.66
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,16.07,1.34
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,19.96,7.71
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,45.87,27.94
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,83.4,53.13
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,130.77,88.58
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,133.29,98.32
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,114.3,88.45
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,132.26,102.76
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,150.3,116.82
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,193.19,150.38
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,237.02,184.24
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,399.18,311.98
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,583.8,453.06
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,636.16,491.71
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,688.48,530.13
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,736.07,563.62
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,782.78,595.87
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,823.8,624.01
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,862.95,650.35
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,810.38,607.31
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,739.18,550.0
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,854.75,637.06
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,964.54,714.66
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,846.54,626.99
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,699.26,515.35
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,776.42,572.7
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,843.89,621.77
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,780.03,573.7
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,706.62,519.33
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,735.61,541.07
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,753.59,554.82
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,727.39,536.72
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,700.41,518.21
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,438.53,329.69
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,182.76,135.82
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,483.02,369.85
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,739.11,557.92
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,553.92,420.41
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,386.62,293.11
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,264.96,201.6
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,146.79,110.24
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,152.95,115.79
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,158.82,121.01
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,187.44,144.15
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,208.27,160.4
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,173.46,133.19
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,141.7,108.42
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,126.69,94.7
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,107.38,76.96
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,67.07,45.9
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,33.83,20.62
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,17.04,2.74
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,22.71,10.39
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,47.31,29.0
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,84.76,53.08
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,135.0,89.8
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,186.79,131.46
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,246.29,180.44
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,306.84,230.11
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,371.69,282.33
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,431.91,329.56
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,494.77,376.98
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,555.3,420.58
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,618.0,464.03
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,672.77,501.65
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,727.44,538.15
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,779.54,571.89
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,830.91,603.85
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,874.05,631.31
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,914.83,657.21
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,944.62,674.71
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,977.46,694.18
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1003.12,709.8
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,1025.4,723.46
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,1044.74,734.6
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,1060.61,743.67
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,1066.82,747.78
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,1069.25,749.79
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,1066.91,747.54
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1060.77,743.11
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,1047.38,735.27
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1030.29,725.3
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1008.56,712.54
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,983.26,697.62
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,950.99,679.15
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,915.65,658.65
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,875.46,634.03
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,832.59,607.45
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,784.12,575.68
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,736.45,544.23
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,680.72,504.96
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,624.24,464.3
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,563.24,420.02
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,502.7,374.69
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,438.39,325.18
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,375.06,274.86
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,309.9,222.22
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,248.97,171.89
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,186.16,120.97
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,131.0,77.8
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,77.45,41.26
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,36.81,19.58
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.84,2.3
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.7,9.67
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,45.94,26.33
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,86.6,51.66
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,140.27,91.33
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,193.15,134.75
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,253.15,185.28
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,311.2,234.76
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,373.6,286.87
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,433.0,335.58
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,494.53,384.53
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,552.27,428.45
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,610.58,471.37
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,546.88,420.57
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,444.25,338.77
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,511.42,388.66
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,588.99,444.43
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,735.02,554.87
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,890.14,664.16
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,922.07,682.68
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,950.89,699.87
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,974.88,714.92
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,995.61,727.89
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,1008.2,734.12
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,1017.15,738.11
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,1020.98,740.37
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,1021.29,740.49
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,1011.65,732.82
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,998.63,723.16
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,983.42,713.34
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,965.02,701.55
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,938.13,684.24
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,904.44,662.48
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,653.9,485.47
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,401.37,297.39
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,369.0,274.99
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,337.06,251.97
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,251.74,189.08
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,174.31,130.7
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,202.26,152.81
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,229.29,173.98
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,339.71,261.36
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,418.46,320.87
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,311.34,238.12
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,224.3,171.4
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,184.82,140.95
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,151.11,114.89
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,133.38,98.91
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,110.16,77.99
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,69.29,46.86
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,34.8,21.21
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.28,4.33
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,22.27,10.94
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,43.85,27.99
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,79.11,54.1
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,120.67,86.26
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,139.65,104.3
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,151.89,116.2
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,168.99,130.5
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,183.67,142.19
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,181.67,140.42
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,175.45,135.08
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,261.11,201.91
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,350.59,270.32
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,348.12,267.3
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,342.64,261.99
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,272.8,207.7
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,197.08,148.57
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,281.76,213.27
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,375.44,283.2
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,320.74,241.26
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,259.55,194.52
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,424.76,319.07
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,596.12,443.51
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,495.59,369.43
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,402.21,299.94
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,425.52,317.25
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,448.64,334.11
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,362.58,270.85
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,270.46,202.23
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,446.03,334.8
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,622.21,462.72
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,475.53,355.55
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,333.07,249.43
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,318.37,238.93
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,303.67,228.19
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,446.26,337.77
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,572.68,431.99
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,546.04,413.7
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,517.56,394.34
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,482.45,368.85
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,446.05,342.03
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,395.71,303.88
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,347.14,266.71
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,289.92,222.44
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,239.95,183.38
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,196.82,150.14
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,159.16,121.53
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,120.33,90.96
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,84.62,62.63
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,54.47,38.25
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,26.0,15.01
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.98,2.3
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.67,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,26.89,15.13
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,51.16,33.77
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,87.75,59.24
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,135.27,95.08
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,184.07,134.69
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,239.67,180.81
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,295.15,227.12
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,356.89,278.06
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,378.59,297.27
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,384.72,302.41
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,481.02,376.95
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,592.41,460.89
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,644.94,498.37
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,697.39,534.92
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,747.37,569.13
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,797.11,602.21
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,838.31,628.71
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,874.08,651.23
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,839.07,621.72
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,787.94,579.82
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,890.24,654.03
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,990.52,719.64
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,1011.17,729.77
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,1019.56,732.76
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,1025.75,736.0
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,1028.45,737.14
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,1025.3,733.26
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,1018.62,727.32
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,1005.43,719.35
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,988.81,709.33
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,967.84,697.07
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,943.55,682.69
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,918.7,667.53
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,884.23,646.02
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,844.78,621.14
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,802.94,594.46
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,755.21,562.91
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,705.97,529.1
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,653.66,492.1
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,600.45,453.52
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,541.45,410.31
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,483.2,366.27
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,421.69,317.77
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,361.97,269.26
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,299.56,218.54
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,241.46,170.26
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,182.0,121.1
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,129.1,78.89
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,78.03,43.5
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,37.82,21.19
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.96,4.72
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,23.0,12.45
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,48.96,28.15
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,89.05,53.45
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,140.73,92.42
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,192.47,135.43
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,250.99,185.33
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,229.41,177.2
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,174.94,137.36
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,131.7,102.33
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.59,66.23
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,79.21,59.09
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,70.82,52.0
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,116.81,88.8
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,163.21,125.37
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,217.52,167.47
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,272.72,209.48
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,354.5,271.84
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,433.19,330.67
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,683.61,524.43
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,928.47,699.92
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,653.65,499.69
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,328.55,248.44
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,427.71,323.62
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,520.19,391.45
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,771.53,582.9
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,999.36,745.63
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,861.94,644.88
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,710.08,530.83
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,597.85,449.48
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,478.67,360.92
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,588.54,445.4
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,692.06,522.88
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,775.7,589.35
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,840.49,641.14
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,798.35,611.05
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,755.25,580.33
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,636.04,490.37
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,527.65,407.04
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,550.77,427.54
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,554.04,431.67
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,497.63,388.42
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,442.8,345.6
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,384.89,298.91
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,330.1,253.83
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,272.98,206.81
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,220.66,163.33
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,166.6,119.0
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,120.78,82.65
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,76.81,50.24
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,41.78,26.53
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,19.95,7.85
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.48,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.33,13.19
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,49.1,29.79
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,87.95,55.91
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,135.84,93.16
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,99.49,72.17
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,36.21,25.39
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,37.15,26.07
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,38.1,26.7
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,43.23,30.91
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,48.38,35.1
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,118.14,92.81
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,188.65,149.79
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,175.58,138.69
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,162.24,127.53
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,157.29,123.25
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,152.31,118.98
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,167.42,130.98
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,182.69,143.04
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,281.45,220.9
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,389.81,303.86
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,552.21,429.58
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,718.41,553.45
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,739.92,568.51
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,760.45,583.59
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,587.98,454.89
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,412.84,319.92
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,339.53,263.86
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,276.03,214.41
