Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,313.31,243.63
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,350.46,272.45
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,336.84,262.12
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,323.19,251.87
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,276.71,215.9
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,230.67,180.0
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,302.25,236.56
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,367.8,287.38
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,303.72,237.68
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,237.68,186.07
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,228.08,178.99
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,218.38,171.73
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,193.15,152.27
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,168.46,133.06
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,109.07,85.0
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,50.2,36.5
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,43.2,30.86
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,36.21,25.1
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,29.23,19.21
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,22.25,13.23
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,15.75,7.62
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.26,1.98
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.09,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.95,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.15,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.82,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.54,14.61
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,51.75,30.12
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,95.04,57.43
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,148.98,98.23
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,203.23,144.35
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,264.08,197.31
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,323.66,249.12
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,387.65,303.41
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,449.45,355.77
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,511.92,407.23
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,570.79,453.85
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,630.24,499.52
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,684.74,539.86
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,738.35,578.09
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,784.78,608.99
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,832.06,640.1
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,873.6,666.53
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,912.59,690.89
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,946.1,711.26
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,976.53,729.41
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,1000.85,744.83
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,1021.7,757.98
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,1037.02,766.07
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,1048.69,771.85
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,1054.18,775.19
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,1055.93,776.25
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,1052.45,772.53
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1045.23,766.53
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,1031.36,757.48
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,1013.84,746.18
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,990.87,731.69
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,964.49,715.0
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,932.58,694.3
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,897.68,671.56
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,857.41,645.32
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,814.71,617.2
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,767.09,586.28
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,717.77,553.58
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,665.8,515.53
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,610.72,474.26
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,551.27,429.05
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,492.21,382.72
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,430.25,332.16
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,368.9,280.7
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,305.51,226.84
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,245.97,175.37
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,185.19,123.93
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,131.3,80.13
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,79.2,43.45
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,38.52,21.62
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,19.47,8.52
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.58,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.5,14.63
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,52.22,30.03
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,95.34,57.14
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,148.48,97.2
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,202.93,142.71
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,263.97,194.67
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,323.5,245.46
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,387.06,298.15
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,447.29,347.47
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,510.01,397.06
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,568.09,441.11
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,626.59,483.98
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,681.16,523.44
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,734.92,561.27
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,783.53,593.04
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,826.53,620.53
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,867.84,647.58
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,906.69,672.79
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,939.65,692.6
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,969.61,710.33
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,994.51,725.76
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,1016.02,739.03
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,1033.09,748.39
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,1046.61,755.57
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,1052.53,759.09
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,1054.74,760.41
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,1051.27,756.74
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1044.08,750.88
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,1031.23,743.02
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1014.73,732.95
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,992.26,719.11
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,966.36,703.09
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,934.48,683.15
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,899.61,661.18
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,859.8,635.76
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,817.52,608.49
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,769.91,577.97
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,722.92,547.17
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,668.36,507.95
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,613.0,467.2
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,554.09,423.01
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,495.57,377.81
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,433.35,327.95
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,371.55,277.13
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,308.19,225.03
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,248.79,175.07
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,187.93,124.32
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,133.71,80.83
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,81.11,44.38
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,40.32,22.8
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,20.73,9.61
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.72,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.22,13.54
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,52.44,27.47
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,97.74,54.84
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,153.13,96.55
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,209.92,144.35
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,272.64,198.21
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,334.12,251.19
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,396.97,303.92
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,457.22,352.35
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,518.8,399.75
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,576.37,442.19
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,633.52,482.5
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,685.49,518.64
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,737.6,553.02
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,783.6,581.5
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,827.31,608.01
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,867.38,632.98
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,904.83,656.02
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,936.45,673.84
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,964.8,689.46
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,987.79,703.61
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1007.32,715.69
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1022.35,723.63
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1033.82,729.45
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,1038.19,733.02
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,1038.88,734.46
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,1034.43,732.81
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1026.33,728.99
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,1012.2,720.96
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,994.5,710.78
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,892.54,645.71
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,782.33,567.39
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,763.63,556.71
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,742.35,543.52
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,670.45,493.77
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,608.26,450.05
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,613.18,456.35
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,604.88,452.59
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,609.98,458.73
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,596.14,450.23
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,493.16,373.36
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,404.39,306.46
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,313.48,238.04
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,238.09,181.03
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,201.92,152.75
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,166.92,124.84
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,132.47,97.15
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,99.62,70.76
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,68.81,47.11
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,41.44,26.89
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,23.79,12.02
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.63,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.39,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.49,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,53.86,29.07
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,99.03,56.91
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,154.25,98.89
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,210.21,146.01
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,272.23,199.12
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,332.29,250.09
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,396.78,302.69
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,457.38,351.71
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,519.42,400.17
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,578.23,444.9
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,637.26,488.38
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,690.08,525.47
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,743.1,560.87
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,791.03,590.59
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,837.07,618.47
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,878.14,643.79
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,916.56,667.09
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,949.84,685.48
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,979.98,701.65
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,1004.43,714.89
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,1025.36,725.84
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,1041.68,733.15
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1054.39,738.27
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,1059.42,740.28
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,1060.64,740.15
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,1057.56,738.35
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1050.66,734.39
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,1036.53,726.18
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1018.68,715.84
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,995.77,701.08
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,969.37,684.27
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,937.83,666.26
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,903.21,646.16
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,861.83,621.5
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,818.22,595.06
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,770.41,566.94
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,720.81,536.88
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,666.6,499.75
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,612.66,461.42
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,553.45,418.26
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,494.54,373.82
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,432.49,324.97
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,372.33,276.03
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,307.89,223.37
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,248.43,173.51
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,187.57,123.25
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,133.42,80.09
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,81.15,43.7
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,39.72,21.99
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,21.08,10.38
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.58,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.15,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.57,17.39
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,56.07,33.31
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,97.51,60.15
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,147.95,98.73
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,201.32,143.26
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,259.45,192.75
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,277.98,214.38
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,273.51,214.12
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,322.42,253.06
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,371.93,291.7
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,459.33,359.46
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,560.81,436.76
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,565.71,437.22
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,555.0,425.65
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,674.87,517.19
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,802.23,609.53
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,841.95,633.95
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,879.39,656.99
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,910.5,675.72
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,938.59,692.31
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,961.93,707.07
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,982.09,719.76
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,992.86,724.9
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,1008.95,733.65
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,1013.55,736.39
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,1014.66,737.04
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,1010.8,733.12
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,1003.45,727.1
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,989.72,718.49
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,972.6,707.79
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,948.92,692.83
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,922.21,675.91
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,770.86,570.67
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,612.6,452.94
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,542.89,403.63
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,476.33,355.41
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,522.51,392.33
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,553.12,416.92
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,575.9,436.7
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,577.13,439.56
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,507.52,387.23
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,442.83,337.77
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,397.14,301.53
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,349.39,262.18
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,289.75,213.66
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,234.39,167.65
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,176.92,120.23
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,127.58,80.88
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,80.06,47.23
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,42.68,25.59
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,25.12,13.53
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.94,0.12
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.04,4.32
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.07,9.5
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,24.11,14.63
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,31.09,20.45
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,38.08,26.17
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,37.16,25.25
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,36.24,24.32
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,40.44,27.6
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,44.65,30.86
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,83.43,61.97
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,122.26,92.57
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,103.14,77.09
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,83.99,61.69
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,105.11,78.28
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,126.31,94.77
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,151.91,114.72
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,177.82,134.75
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,185.21,139.97
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,192.61,145.2
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,229.47,173.27
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,266.55,201.19
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,207.16,155.87
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,147.83,110.23
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,133.14,98.84
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,118.41,87.34
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,245.66,185.04
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,382.07,286.13
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,409.44,306.5
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,436.39,326.82
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,379.94,285.31
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,317.84,239.39
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,265.84,201.08
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,214.33,162.48
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,260.3,198.04
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,305.68,232.59
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,233.64,178.31
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,162.97,124.14
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,201.45,154.86
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,238.73,184.2
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,213.09,165.17
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,187.97,146.3
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,100.12,76.34
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.99,5.11
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.13,3.62
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.27,2.1
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.41,0.55
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.55,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.16,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.77,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.39,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,9.05,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,15.91,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,33.26,21.92
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,61.92,39.73
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,101.22,66.98
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,147.16,102.49
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,177.5,130.69
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,202.45,154.06
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,272.43,208.98
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,358.7,277.2
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,395.05,307.96
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,428.04,335.07
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,446.88,349.09
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,460.6,358.02
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,376.47,291.33
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,274.46,209.62
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,486.05,375.0
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,709.57,541.73
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,706.04,534.14
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,690.45,518.59
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,735.19,549.85
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,786.56,584.93
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,871.04,647.41
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,959.58,709.81
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,982.72,722.51
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,1000.41,731.81
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,1005.79,734.47
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,1007.8,735.05
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,1004.57,732.28
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,997.94,727.41
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,984.97,718.47
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,968.66,707.46
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,947.63,691.99
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,923.36,674.52
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,898.29,658.35
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,864.1,636.05
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,824.83,610.26
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,783.4,582.86
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,736.96,552.67
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,689.12,519.88
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,635.93,481.36
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,582.29,441.66
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,525.54,399.38
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,469.52,356.41
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,409.63,308.71
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,352.21,261.84
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,292.62,212.97
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,237.11,166.73
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,180.54,120.58
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,129.41,80.42
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,81.58,47.13
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,43.89,25.94
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,24.17,13.01
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.58,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,15.96,0.41
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,34.74,23.04
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,63.83,42.2
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,100.86,66.75
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,148.35,101.7
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,196.54,140.34
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,251.08,184.9
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,304.92,228.99
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,364.71,277.3
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,422.28,323.0
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,479.99,367.5
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,535.69,409.44
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,593.31,451.6
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,644.22,487.62
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,694.71,522.37
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,740.54,553.36
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,783.57,581.14
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,822.53,606.48
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,859.37,630.26
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,890.29,648.71
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,918.5,665.3
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,941.47,679.79
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,961.41,692.38
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,972.45,697.91
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,980.02,701.35
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,985.26,704.51
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,987.25,705.71
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,980.01,701.46
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,969.63,695.34
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,956.26,687.08
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,939.84,676.94
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,919.9,664.87
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,892.59,647.97
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,861.38,628.45
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,827.93,607.33
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,724.34,533.69
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,627.25,463.16
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,643.2,478.28
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,644.58,482.07
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,553.56,415.39
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,471.06,354.23
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,455.38,344.24
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,426.59,322.99
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,371.82,280.74
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,322.09,241.76
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,267.57,198.43
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,218.84,159.17
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,169.42,119.86
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,125.65,85.88
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,83.33,55.07
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,48.84,31.83
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,28.57,16.59
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.27,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,8.1,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.35,0.82
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,31.79,20.85
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,60.08,38.34
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,98.72,64.66
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,145.05,99.82
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,193.4,138.84
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,247.84,183.6
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,300.31,227.28
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,356.15,272.97
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,410.66,316.58
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,467.63,360.97
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,519.58,400.47
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,574.0,440.68
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,624.21,476.77
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,674.42,511.97
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,715.94,539.83
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,755.32,565.61
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,793.78,590.46
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,830.68,613.79
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,859.2,630.66
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,884.95,645.47
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,845.51,614.29
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,793.36,574.86
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,670.32,486.29
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,527.51,382.27
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,595.22,430.73
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,654.53,471.81
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,642.08,462.7
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,628.84,453.47
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,476.64,347.18
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,327.43,239.73
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,501.79,367.31
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,656.69,474.83
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,589.9,428.25
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,525.33,383.61
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,646.62,475.54
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,739.93,544.47
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,645.25,476.46
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,557.26,413.06
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,406.93,304.0
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,272.39,203.38
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,370.08,279.64
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,439.17,330.55
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,383.5,287.82
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,330.67,246.72
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,275.46,203.17
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,223.83,161.89
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,173.68,121.74
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,128.24,86.1
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,84.32,54.49
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,48.76,31.37
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,27.81,16.17
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.75,2.8
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,33.71,22.43
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,62.51,39.68
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,89.36,61.44
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,108.14,79.71
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,139.24,104.87
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,171.74,130.96
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,178.59,137.31
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,181.39,139.64
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,276.89,213.43
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,389.04,298.96
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,336.52,257.9
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,268.08,203.69
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,234.46,177.41
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,202.28,152.05
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,198.18,148.37
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,193.99,144.6
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,157.04,116.26
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,119.85,87.63
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,279.18,207.73
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,439.41,321.98
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,692.31,505.48
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,936.93,670.19
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,848.58,603.74
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,747.97,530.83
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,762.55,541.87
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,775.76,551.09
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,790.69,562.32
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,803.63,572.27
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,708.06,506.77
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,607.36,436.93
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,685.9,495.35
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,751.44,543.05
