Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,539.64,393.59
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,670.65,490.78
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,785.88,573.49
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,680.28,498.29
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,580.15,426.53
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,666.43,493.88
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,728.33,541.94
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,576.28,431.55
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,436.49,327.52
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,500.55,379.09
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,543.67,412.55
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,489.5,372.42
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,434.94,331.25
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,383.43,290.53
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,335.59,252.0
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,281.72,208.85
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,231.9,168.43
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,181.6,127.88
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,137.42,93.29
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,94.31,62.1
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,58.8,39.05
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,35.17,23.25
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,17.65,3.81
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,13.82,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,23.92,12.03
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.76,24.53
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,64.87,39.84
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,68.39,44.72
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,52.06,37.54
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,64.62,47.76
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,77.11,57.7
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,85.97,64.55
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,94.85,71.29
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,176.1,135.42
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,260.46,200.54
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,285.39,218.61
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,310.32,236.56
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,352.53,267.89
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,396.18,299.88
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,520.69,392.83
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,648.62,485.09
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,684.02,509.55
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,715.66,531.81
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,614.96,455.6
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,497.07,366.04
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,477.72,352.18
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,457.45,337.18
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,296.18,219.57
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,132.5,96.44
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,161.94,119.12
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,191.42,141.44
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,482.86,359.8
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,768.46,558.81
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,544.81,400.78
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,317.96,234.75
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,448.44,332.04
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,576.28,423.62
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,539.15,396.99
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,497.19,367.53
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,429.62,319.09
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,364.19,271.49
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,428.45,321.82
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,480.63,362.24
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,533.62,405.1
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,558.76,425.91
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,480.74,366.32
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,414.59,315.38
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,340.66,258.63
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,278.67,210.8
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,236.54,177.64
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,196.5,145.67
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,157.04,114.2
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,120.73,85.55
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,86.28,59.63
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,56.39,38.38
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,35.86,23.87
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,19.31,5.39
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,10.96,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,21.29,10.25
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,39.88,27.95
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,60.91,43.42
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,86.29,63.23
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,114.33,85.26
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,143.78,108.75
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,175.7,134.3
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,182.43,140.51
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,184.95,142.62
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,293.98,226.71
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,424.55,326.43
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,446.62,342.26
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,464.08,353.93
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,479.29,364.12
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,485.98,367.66
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,520.68,391.71
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,555.34,415.25
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,559.58,416.8
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,561.18,416.52
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,462.62,343.53
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,365.25,270.43
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,440.07,325.26
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,515.9,379.38
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,535.9,392.42
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,555.65,405.43
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,565.22,412.1
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,574.23,418.46
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,623.25,453.68
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,664.21,482.94
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,562.3,410.67
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,454.88,333.51
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,474.47,348.54
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,493.11,362.45
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,448.63,330.7
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,404.88,299.38
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,439.77,326.31
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,475.96,353.66
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,442.23,330.25
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,405.21,304.38
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,344.73,259.83
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,287.18,216.97
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,227.46,172.35
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,169.15,128.05
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,142.29,107.54
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,115.89,87.15
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,100.51,75.42
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,85.21,63.54
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,69.98,51.39
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,54.84,39.12
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,41.35,28.09
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,27.84,16.89
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,16.68,8.11
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.55,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,11.44,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,22.14,10.89
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,41.74,29.33
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,64.57,45.82
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,89.4,64.05
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,120.48,87.54
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,158.43,117.37
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,200.9,151.22
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,193.79,148.18
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,174.5,133.92
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,155.95,119.07
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,135.8,102.83
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,207.02,158.01
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,282.83,215.41
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,272.76,206.98
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,258.53,195.55
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,211.57,159.13
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,163.91,122.1
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,233.0,174.65
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,302.89,226.72
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,406.05,302.52
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,506.76,374.45
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,518.67,382.37
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,530.41,390.51
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,455.39,335.28
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,372.34,273.93
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,324.23,239.04
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,276.03,203.68
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,282.63,208.67
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,289.1,213.47
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,326.42,240.96
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,363.54,268.05
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,374.11,275.27
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,378.1,277.84
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,387.14,285.36
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,395.58,292.46
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,417.05,308.99
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,436.5,323.93
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,404.34,300.98
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,372.59,278.32
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,400.32,300.58
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,417.39,314.27
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,367.93,278.06
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,320.99,243.4
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,295.23,223.79
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,266.81,201.32
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,227.36,170.74
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,190.9,142.35
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,153.98,112.98
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,119.26,85.52
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,86.58,60.86
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,57.94,39.85
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,38.31,25.82
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,19.39,6.49
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.29,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,8.33,0.59
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,18.54,9.87
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,28.77,17.84
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,40.87,27.9
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,53.0,37.82
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,68.71,50.58
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,84.38,63.12
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,61.87,44.62
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,39.04,25.97
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,36.26,23.62
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.3
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,143.72,108.47
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,255.23,193.85
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,264.95,200.56
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,274.4,207.21
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,295.04,221.9
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,319.83,239.52
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,397.23,297.31
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,476.84,355.6
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,440.36,327.65
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,402.13,298.73
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,282.54,210.54
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,159.66,117.89
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,475.22,356.49
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,781.04,569.53
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,450.74,336.57
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,107.05,77.21
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,163.8,120.89
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,220.58,163.58
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,529.06,396.66
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,820.52,603.44
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,844.48,623.14
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,861.06,639.03
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,832.68,619.41
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,802.2,598.42
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,711.68,531.6
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,626.31,467.8
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,620.78,466.7
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,604.5,457.21
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,553.55,419.34
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,504.19,382.34
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,355.77,271.06
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,226.83,172.51
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,191.07,145.45
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,157.8,119.96
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,136.53,103.87
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,115.96,88.14
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,95.88,72.4
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,76.02,56.52
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,57.35,41.25
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,38.92,25.97
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,23.67,13.96
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,8.33,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.29,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,13.34,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,24.26,12.7
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,44.69,31.82
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,72.25,49.39
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,96.85,68.71
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,116.51,85.93
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,76.66,55.74
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,26.92,16.56
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,28.32,17.61
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,29.73,18.63
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,42.78,29.07
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.39
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,45.15,30.6
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,34.44,21.89
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,29.33,17.75
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,24.22,13.63
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,133.3,99.35
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,243.42,183.46
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,393.18,297.24
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,549.87,412.43
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,421.84,316.3
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,290.22,216.36
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,247.68,184.5
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,204.98,152.21
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,232.25,172.38
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,259.57,192.3
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,279.25,206.71
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,298.85,220.98
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,263.98,195.07
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,229.11,169.16
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,197.13,145.23
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,165.27,121.26
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,199.43,146.8
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,233.44,171.81
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,250.37,184.65
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,267.15,197.42
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,397.95,294.57
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,513.19,376.43
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,475.11,348.38
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,437.66,321.52
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,513.77,378.92
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,560.43,411.71
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,430.22,317.67
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,320.69,238.14
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,344.14,255.09
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,345.96,252.38
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,290.69,209.58
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,239.38,169.19
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,187.29,128.04
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,140.98,92.33
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,96.49,61.08
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,61.79,40.14
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,37.89,25.7
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,21.51,8.81
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,12.39,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,16.2,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,28.75,16.32
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,43.89,31.32
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,72.41,47.78
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,78.83,54.53
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,69.21,51.43
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,80.86,60.78
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,92.53,69.94
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,144.66,110.86
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,200.0,153.74
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,258.55,198.81
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,324.94,249.65
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,283.0,216.61
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,233.52,177.27
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,207.06,156.3
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,179.8,134.72
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,281.21,211.37
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,382.97,285.82
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,315.12,234.95
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,241.97,179.94
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,480.76,358.73
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,724.17,529.12
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,832.01,607.2
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,935.93,678.67
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,801.75,582.48
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,642.97,465.08
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,700.21,506.75
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,762.45,549.96
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,869.03,627.98
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,960.11,689.65
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,853.88,615.98
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,740.26,533.13
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,823.58,597.68
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,886.79,643.82
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,856.98,625.57
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,824.73,606.19
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,786.2,581.18
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,747.95,555.59
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,704.1,526.23
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,659.15,495.47
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,610.29,460.21
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,561.34,424.16
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,508.31,384.8
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,456.16,345.1
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,401.3,301.94
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,348.4,259.32
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,291.49,213.6
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,240.3,171.69
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,188.48,129.31
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,141.7,92.15
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,96.48,59.97
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,59.74,37.83
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,37.93,25.77
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,23.08,10.24
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.72,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,11.11,2.92
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,23.19,14.02
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,35.29,23.5
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,49.7,35.59
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,63.89,47.29
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,82.2,62.25
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,100.64,77.07
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,108.31,82.82
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,115.94,88.44
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,207.55,160.43
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,307.57,237.38
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,394.74,303.56
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,492.16,376.42
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,577.42,440.53
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,674.7,512.17
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,718.5,542.01
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,761.76,570.48
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,799.66,595.21
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,835.48,618.37
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,793.55,584.31
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,730.54,533.57
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,748.19,546.77
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,770.74,562.62
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,717.98,521.86
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,660.83,478.24
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,672.37,486.41
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,682.95,493.54
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,652.37,471.99
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,621.08,450.1
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,711.23,515.91
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,795.61,575.58
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,847.92,616.06
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,886.08,643.45
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,857.33,624.55
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,826.06,604.49
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,671.82,495.78
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,524.94,387.1
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,610.15,455.43
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,663.67,498.3
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,536.91,403.68
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,425.94,320.07
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,454.38,343.15
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,457.25,344.57
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,400.78,300.34
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,347.44,257.82
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,290.84,212.48
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,239.79,170.8
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,187.56,128.88
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,141.65,93.15
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,96.94,61.15
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,62.08,40.04
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,38.31,26.18
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,23.09,10.6
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.24,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.55,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,7.87,0.93
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,10.19,2.89
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,9.27,2.11
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.34,1.32
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,28.79,18.29
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,49.29,35.06
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,101.18,76.88
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,152.86,117.46
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,294.31,227.01
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,448.98,341.44
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,530.0,401.41
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,621.77,468.83
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,666.57,501.24
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,712.9,534.71
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,749.68,560.49
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,785.39,585.38
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,825.57,613.67
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,866.32,642.04
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,888.9,655.31
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,908.95,666.59
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,932.5,678.55
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,959.77,692.53
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,965.76,695.45
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,968.51,696.59
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,959.08,688.71
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,955.28,684.68
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,944.74,677.21
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,930.99,667.84
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,911.73,655.6
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,889.34,641.45
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,866.08,626.26
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,834.42,605.64
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,798.26,582.6
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,759.95,558.04
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,716.19,529.92
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,671.0,499.11
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,622.71,465.41
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,573.64,430.26
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,519.13,390.68
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,465.64,350.45
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,409.29,306.73
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,354.7,262.96
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,298.27,216.84
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,245.23,172.72
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,190.5,128.16
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,141.7,89.92
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,95.29,56.88
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,57.05,34.48
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.83,22.58
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.91,10.14
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,13.82,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,25.97,14.52
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,44.11,31.71
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,65.12,45.95
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,92.72,66.13
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,124.75,90.54
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,105.43,78.37
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,75.28,56.38
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,94.64,71.79
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,114.09,86.95
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,161.29,124.0
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,209.85,161.48
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,208.69,159.7
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,206.87,157.52
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,246.61,187.61
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,290.03,219.96
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,425.06,321.19
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,564.67,421.47
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,534.51,397.35
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,494.24,366.74
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,305.59,229.0
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,112.41,81.88
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,303.26,227.11
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,495.14,365.32
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,528.37,387.46
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,561.58,410.18
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,506.08,371.39
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,449.92,331.83
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,290.37,216.16
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,129.62,95.02
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,104.12,75.63
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,78.69,55.98
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,74.43,52.62
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,70.17,49.26
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,65.45,45.75
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,60.74,42.22
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,49.48,33.46
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,38.25,24.67
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,29.36,17.74
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,20.49,10.75
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,18.15,8.95
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,15.81,7.13
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,27.9,16.99
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,40.0,26.93
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,100.82,76.15
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,159.6,123.17
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,139.1,107.17
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,119.19,91.63
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,99.22,75.75
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,79.58,59.88
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,61.32,44.9
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,43.29,29.86
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,28.33,18.15
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,12.98,3.87
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.67,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,15.73,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,27.02,15.43
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,42.11,30.07
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,68.27,44.13
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,105.41,67.52
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,151.37,100.92
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,198.38,138.55
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,250.91,181.57
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,304.11,225.05
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,359.62,269.69
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,412.58,312.01
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,467.44,354.68
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,519.88,394.77
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,573.04,434.44
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,517.77,391.56
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,430.54,323.7
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,494.77,370.48
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,562.74,418.0
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,599.09,442.56
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,631.0,464.12
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,662.36,484.48
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,693.41,504.41
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,725.54,525.82
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,757.2,546.74
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,778.31,561.46
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,798.43,575.62
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,780.94,562.0
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,761.51,547.44
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,860.47,619.33
