Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,944.17,675.31
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,875.01,627.33
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,802.66,575.12
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,800.01,575.04
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,794.67,572.55
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,772.29,558.76
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,747.57,543.45
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,751.79,551.04
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,742.58,549.05
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,700.92,520.64
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,656.79,490.26
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,505.91,380.03
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,374.56,281.52
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,430.84,326.15
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,456.7,344.58
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,401.79,301.52
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,348.7,259.11
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,293.95,214.86
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,241.23,171.56
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,188.61,129.01
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,142.09,92.48
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,97.26,60.25
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,60.44,37.94
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,36.11,24.6
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,23.91,12.08
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.34,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.48,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,12.5,4.98
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,18.54,9.71
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,26.44,16.41
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,34.35,23.04
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,70.52,52.93
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,106.0,81.71
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,143.7,111.51
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,183.47,142.67
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,254.63,197.89
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,335.81,260.23
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,359.21,276.98
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,380.46,291.83
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,310.49,238.07
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,234.09,178.55
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,317.29,241.43
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,400.4,301.96
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,484.7,363.57
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,568.08,423.25
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,536.64,398.44
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,496.61,368.1
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,400.83,298.92
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,298.58,223.42
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,515.89,385.34
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,729.7,535.01
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,563.52,416.19
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,394.21,292.71
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,695.24,519.92
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,961.6,698.73
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,917.67,666.34
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,861.83,623.15
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,681.55,498.22
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,501.79,369.05
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,458.41,338.98
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,415.73,308.37
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,550.75,410.07
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,665.88,492.39
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,608.58,450.22
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,551.44,409.3
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,580.12,433.3
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,584.13,437.62
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,509.4,382.33
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,444.1,333.63
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,407.76,304.71
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,364.27,268.32
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,305.13,220.13
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,250.5,174.54
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,194.95,128.56
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,144.31,87.8
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,94.89,52.44
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,53.56,29.2
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,29.74,19.38
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,21.55,10.61
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,14.3,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.73,13.95
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,39.11,27.93
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,62.92,42.12
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,96.29,65.68
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,133.18,94.26
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,165.67,123.03
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,193.95,147.96
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,265.34,199.72
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,367.82,277.78
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,422.87,322.2
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,479.16,366.46
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,478.62,365.66
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,451.01,342.83
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,465.93,353.28
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,479.54,362.06
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,417.63,315.02
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,344.14,258.84
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,457.55,342.82
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,571.12,423.1
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,641.53,471.13
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,709.86,517.0
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,776.33,561.86
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,848.36,609.22
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,852.73,610.07
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,854.82,610.2
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,842.39,600.57
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,823.91,587.31
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,903.98,645.13
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,963.29,681.27
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,952.02,673.79
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,937.41,665.19
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,917.23,653.19
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,893.94,639.31
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,841.75,606.74
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,784.39,565.7
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,720.92,524.56
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,659.2,483.65
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,561.88,415.4
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,473.89,352.29
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,367.34,275.74
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,265.52,200.35
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,338.21,257.5
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,393.42,298.37
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,341.12,258.1
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,292.11,220.4
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,249.81,186.9
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,208.29,153.33
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,167.56,120.44
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,129.03,89.59
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,92.95,62.42
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,60.74,40.31
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,38.31,26.56
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,23.14,11.98
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,13.27,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,25.88,14.84
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,41.97,30.32
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,63.42,44.73
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,92.17,66.28
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,123.89,91.28
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,148.14,112.72
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,168.91,130.79
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,217.02,167.89
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,271.67,210.02
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,293.54,227.21
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,311.72,240.76
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,297.3,228.81
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,279.52,213.9
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,358.02,273.78
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,444.82,338.54
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,531.13,402.2
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,620.81,466.94
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,597.14,447.19
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,562.41,419.82
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,629.14,467.84
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,703.36,519.64
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,753.49,555.48
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,808.66,594.45
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,745.83,547.86
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,677.89,497.7
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,670.37,492.47
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,661.73,486.19
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,676.52,497.32
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,690.11,507.52
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,664.04,489.0
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,637.52,470.3
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,620.11,458.58
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,602.08,446.46
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,679.55,507.03
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,747.11,559.27
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,711.43,534.51
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,674.21,508.93
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,500.64,380.43
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,340.61,258.25
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,323.91,246.72
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,306.72,234.31
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,158.21,120.49
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.08,4.15
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,137.29,104.92
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,249.67,192.16
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,215.59,165.03
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,182.11,138.25
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,149.19,111.51
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,117.56,85.88
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,87.69,62.62
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,60.43,42.18
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,40.41,28.46
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,25.16,13.74
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,13.34,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.2,13.46
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.26,22.72
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,60.62,34.88
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,101.67,59.37
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,151.02,95.91
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,201.31,137.38
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,256.74,184.39
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,312.08,231.76
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,370.74,281.05
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,427.74,328.02
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,484.46,373.54
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,538.89,416.32
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,593.72,458.31
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,644.6,496.85
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,693.08,532.89
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,738.92,564.24
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,783.23,593.38
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,674.0,509.79
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,525.59,393.07
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,722.6,544.6
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,919.36,682.73
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,942.54,696.68
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,962.49,709.47
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,978.15,719.46
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,990.44,727.29
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,996.42,730.67
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,998.98,731.91
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,996.74,728.97
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,991.07,723.9
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,979.98,716.5
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,965.41,706.92
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,945.08,693.6
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,921.47,678.17
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,893.39,661.11
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,862.36,641.98
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,824.02,616.43
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,783.62,589.34
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,740.74,559.85
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,696.07,528.49
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,608.94,462.97
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,528.82,402.05
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,458.02,348.89
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,393.38,299.81
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,349.99,266.59
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,306.95,232.75
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,293.66,217.66
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,259.59,182.83
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,202.62,134.71
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,150.28,91.85
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,99.59,55.1
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,56.88,30.84
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,30.46,20.23
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.29,11.75
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,13.34,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.51,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.14,12.77
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,30.81,20.84
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,57.89,31.69
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,101.23,57.16
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,152.6,95.29
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,204.94,138.87
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,262.05,187.73
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,320.05,237.15
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,378.83,286.09
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,434.89,332.39
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,492.07,378.19
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,546.76,420.77
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,601.35,462.04
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,650.87,499.12
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,699.61,534.75
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,744.42,564.55
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,787.32,592.26
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,825.52,617.2
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,861.24,640.25
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,892.18,658.85
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,920.12,675.31
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,943.05,689.47
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,962.68,701.48
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,977.51,708.97
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,988.91,714.27
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,993.97,716.99
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,995.61,717.63
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,991.96,714.98
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,984.92,710.29
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,973.01,702.57
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,957.66,692.73
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,936.66,679.31
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,912.5,663.89
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,884.35,645.87
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,853.32,625.92
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,815.2,601.15
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,775.16,574.95
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,732.11,546.26
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,688.87,516.38
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,639.41,480.92
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,589.07,444.02
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,535.18,404.13
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,481.41,363.15
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,424.9,318.38
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,368.07,272.23
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,310.73,225.11
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,256.24,179.44
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,200.46,133.26
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,149.75,92.42
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,100.15,56.65
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,58.52,32.63
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,32.66,21.9
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.4,12.61
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,14.3,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,13.06,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.79,14.68
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,37.18,25.95
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,63.85,38.82
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,103.23,62.55
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,151.88,98.23
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,200.98,137.93
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,255.44,183.09
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,308.79,227.28
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,365.55,273.18
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,419.54,317.08
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,475.1,361.03
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,528.06,401.13
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,581.84,440.59
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,630.98,476.38
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,679.45,510.84
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,723.32,540.47
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,765.44,567.5
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,803.11,591.65
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,838.65,614.21
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,767.78,560.53
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,673.41,487.91
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,627.85,455.45
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,583.76,423.2
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,674.9,487.52
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,772.48,553.54
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,755.19,540.44
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,736.25,527.08
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,861.06,619.6
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,962.85,688.55
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,951.63,680.35
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,937.19,671.15
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,917.27,658.93
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,894.32,644.8
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,871.36,630.69
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,839.99,611.01
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,804.93,588.83
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,767.26,564.74
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,724.44,536.68
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,680.07,505.99
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,631.61,471.78
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,582.4,436.19
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,529.26,397.32
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,475.14,356.6
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,418.91,312.45
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,364.25,268.39
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,307.85,222.58
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,254.53,178.42
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,199.85,133.59
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,151.14,94.9
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,102.2,59.83
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,62.13,36.28
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.58,24.14
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.97,13.79
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.64,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,14.24,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,27.82,16.13
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,39.14,27.44
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,65.12,40.86
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,103.37,64.31
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,149.62,97.94
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,196.88,135.69
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,250.95,179.93
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,302.83,222.78
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,358.48,267.93
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,411.07,310.45
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,465.41,353.25
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,517.42,392.67
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,569.96,431.36
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,545.08,410.42
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,491.6,367.65
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,496.61,369.56
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,498.13,368.45
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,492.35,363.01
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,479.48,352.6
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,610.97,447.01
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,740.05,535.45
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,712.98,513.36
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,676.54,486.15
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,735.09,527.28
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,788.88,564.07
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,775.35,553.48
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,759.95,542.23
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,743.43,530.98
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,725.69,518.92
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,733.58,525.28
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,739.61,530.23
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,817.95,589.31
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,877.18,632.23
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,713.12,518.32
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,550.49,400.53
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,663.63,487.87
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,748.4,551.59
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,705.6,522.15
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,661.65,492.37
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,559.52,417.91
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,470.6,352.06
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,461.5,346.66
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,438.46,329.36
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,336.72,253.05
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,255.64,192.63
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,220.86,166.17
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,187.4,140.19
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,153.64,113.82
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,121.69,88.8
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,91.53,65.64
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,65.69,46.33
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,44.63,31.77
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,27.24,15.67
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,13.88,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.77,14.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.95,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,63.76,39.51
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,101.82,62.34
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,148.18,95.82
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,197.2,134.97
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,250.11,178.23
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,302.12,221.05
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,358.02,266.19
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,411.51,309.35
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,466.66,352.69
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,519.05,392.24
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,572.07,431.11
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,621.18,466.13
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,669.07,499.45
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,713.4,529.61
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,756.49,557.41
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,677.61,497.74
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,566.82,413.68
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,521.25,381.21
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,466.73,341.5
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,592.21,432.2
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,720.77,521.28
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,750.34,540.27
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,779.25,559.38
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,879.21,633.53
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,962.56,689.53
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,959.71,687.41
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,953.75,684.13
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,766.3,556.72
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,556.25,403.2
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,741.3,542.04
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,886.01,642.05
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,858.21,624.56
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,832.16,609.42
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,719.58,530.42
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,612.3,450.97
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,494.35,366.52
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,385.81,286.78
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,253.24,189.38
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,123.96,91.14
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,111.79,82.33
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,99.65,73.29
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,229.13,173.8
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,331.53,247.66
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,292.1,214.45
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,249.5,178.04
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,197.81,136.16
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,151.12,99.22
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,105.65,66.21
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,67.69,42.5
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,40.23,28.05
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,27.85,16.24
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,14.26,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.65,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.99,13.98
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,35.21,24.18
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,60.33,35.74
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,100.62,59.71
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,147.53,93.82
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,196.17,133.03
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,249.92,177.51
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,277.11,205.86
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,284.57,215.67
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,329.83,250.78
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,377.16,286.66
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,465.31,353.22
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,573.6,433.33
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,566.63,424.85
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,535.87,398.78
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,563.79,417.08
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,589.91,433.35
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,509.92,373.91
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,420.5,307.29
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,654.56,480.02
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,884.97,632.53
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,908.06,644.21
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,928.11,656.12
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,853.7,605.38
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,757.28,535.08
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,754.33,533.57
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,749.86,530.28
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,862.52,611.75
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,956.67,672.3
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,860.55,608.55
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,752.26,531.4
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,695.99,494.85
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,635.94,454.71
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,751.01,541.21
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,831.82,598.15
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,795.77,575.15
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,760.68,553.6
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,718.24,526.51
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,674.22,496.81
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,625.93,463.15
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,577.2,428.36
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,524.9,390.56
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,471.63,350.96
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,415.88,307.74
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,362.14,264.98
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,306.26,220.36
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,253.43,177.24
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,199.65,133.72
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,150.82,95.31
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,104.02,61.68
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,64.8,38.18
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.45,25.52
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.51,15.13
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.41,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.84,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,27.06,15.41
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,38.34,26.62
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,63.29,39.62
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,67.73,44.07
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,53.0,37.98
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,60.46,43.95
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,67.93,49.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,137.52,104.47
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,210.68,160.85
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,320.19,243.64
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,458.95,348.78
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,475.05,360.04
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,473.29,356.93
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,559.26,422.18
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,658.47,495.5
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,553.24,414.12
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,410.07,303.36
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,609.06,454.05
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,815.35,599.73
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,742.01,541.8
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,641.22,464.61
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,674.6,488.16
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,712.84,513.94
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,720.91,518.66
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,727.66,522.73
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,842.51,606.87
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,945.69,677.48
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,941.47,673.53
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,934.35,668.75
