Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,923.41,661.63
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,909.52,652.73
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,893.25,642.4
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,869.87,627.52
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,842.03,609.79
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,811.87,590.53
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,770.78,562.74
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,729.54,534.37
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,688.13,505.95
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,645.88,476.54
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,599.35,443.92
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,552.8,410.65
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,500.64,373.44
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,451.35,337.29
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,399.06,297.51
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,348.86,258.39
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,296.44,217.32
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,247.68,178.55
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,197.98,139.0
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,153.94,104.68
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,110.62,73.3
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,74.33,49.47
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,46.13,32.86
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,29.79,17.86
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,15.35,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,14.85,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,27.78,15.86
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,43.56,30.85
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,68.8,45.48
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,102.96,66.6
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,146.65,98.05
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,191.69,133.62
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,242.18,174.65
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,259.69,194.02
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,260.12,197.46
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,293.14,223.2
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,325.6,247.87
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,359.2,272.41
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,392.78,296.44
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,424.2,319.15
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,455.65,341.62
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,564.47,422.65
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,689.39,512.32
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,724.4,533.99
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,756.21,553.64
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,808.67,590.96
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,864.02,628.46
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,828.78,600.47
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,780.14,562.85
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,762.34,549.43
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,741.64,533.76
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,803.47,577.44
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,867.82,621.52
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,863.16,617.11
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,856.45,611.93
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,851.56,609.28
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,844.44,605.2
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,780.24,561.41
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,721.05,520.66
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,748.64,542.69
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,766.92,557.75
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,721.01,526.88
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,674.6,495.64
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,635.62,470.25
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,595.6,443.53
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,556.8,416.4
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,516.43,387.52
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,470.24,353.91
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,424.82,320.13
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,358.6,269.85
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,301.11,225.79
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,258.19,192.36
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,217.74,160.43
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,176.46,127.49
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,138.04,97.16
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,102.64,70.79
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,70.99,48.56
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,46.46,33.08
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,29.06,17.27
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,14.98,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.23,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.81,15.85
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.76,26.83
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,63.02,39.26
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,99.31,59.98
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,146.49,93.32
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,194.11,131.38
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,247.1,175.07
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,245.44,182.68
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,214.96,163.5
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,324.54,246.5
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,465.53,353.88
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,519.87,395.06
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,573.69,435.01
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,622.51,471.1
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,670.55,505.81
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,714.03,535.34
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,753.22,560.09
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,661.22,489.73
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,532.28,390.19
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,562.26,410.75
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,592.27,430.39
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,638.55,462.59
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,685.46,494.77
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,711.58,511.12
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,731.99,523.72
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,854.69,614.45
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,958.69,684.44
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,857.48,614.73
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,737.18,526.44
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,843.09,606.92
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,924.25,663.11
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,904.3,650.0
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,881.42,635.75
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,753.38,547.32
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,624.24,452.22
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,700.87,512.96
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,752.96,553.66
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,655.85,483.03
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,565.15,416.09
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,498.02,368.31
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,433.4,321.58
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,434.79,324.29
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,425.27,317.59
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,375.63,279.67
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,326.92,241.79
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,279.09,204.36
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,233.21,167.74
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,187.21,131.21
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,145.21,98.32
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,104.68,68.5
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,69.8,45.35
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,43.97,30.89
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,30.59,18.45
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,15.79,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,16.68,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,29.59,17.18
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,43.56,30.82
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,67.99,44.74
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,102.11,65.26
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,146.61,97.04
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,192.76,133.67
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,244.61,176.21
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,267.91,200.37
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,275.06,209.27
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,282.56,216.11
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,281.29,215.1
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,309.38,235.75
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,337.57,256.06
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,354.26,267.75
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,369.9,278.49
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,302.44,226.95
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,229.16,170.77
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,289.14,215.05
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,354.27,261.83
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,451.03,331.2
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,555.41,403.5
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,653.22,472.86
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,759.32,545.88
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,776.26,556.33
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,791.96,566.53
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,778.7,556.57
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,763.5,545.52
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,866.93,622.24
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,947.86,676.92
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,937.62,670.6
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,924.19,662.96
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,796.78,576.23
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,656.97,474.28
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,757.9,552.6
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,830.2,605.79
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,795.06,582.77
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,757.81,558.82
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,715.37,530.66
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,671.46,499.85
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,623.86,465.9
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,575.81,430.88
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,522.7,391.93
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,470.55,352.59
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,415.67,309.51
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,362.6,266.85
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,307.26,222.29
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,255.04,179.41
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,202.14,136.32
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,154.32,98.27
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,106.24,63.34
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,67.05,39.49
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.53,26.47
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,28.04,16.59
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.17,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,29.56,17.11
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,44.98,31.99
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,69.79,46.89
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,104.44,68.36
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,146.7,98.38
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,191.49,133.45
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,242.01,174.21
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,292.01,214.99
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,348.84,260.82
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,400.57,302.83
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,454.44,345.62
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,507.14,386.12
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,562.29,427.5
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,611.19,463.03
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,659.71,497.41
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,705.24,529.32
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,750.55,559.96
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,788.92,585.26
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,825.25,609.01
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,857.16,628.33
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,881.13,642.2
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,904.14,656.53
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,924.15,668.92
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,941.21,678.25
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,955.27,685.66
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,961.27,688.82
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,964.12,690.07
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,962.48,688.52
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,957.7,685.06
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,946.79,677.75
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,932.6,668.45
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,914.25,655.2
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,892.76,640.04
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,865.62,622.58
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,835.72,603.33
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,800.66,580.63
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,763.3,556.32
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,724.21,531.8
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,680.69,502.99
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,633.13,469.16
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,584.72,434.03
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,532.07,395.87
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,479.52,356.64
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,422.93,312.74
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,368.94,269.59
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,313.09,224.55
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,260.03,180.87
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,205.38,136.26
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,155.55,96.48
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,106.92,61.36
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,65.93,36.93
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,35.8,24.22
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,27.25,16.02
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,28.54,16.27
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,42.14,29.62
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,64.1,40.8
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,79.46,53.61
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,77.87,58.03
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,143.72,100.19
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,248.16,175.93
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,300.82,219.43
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,358.5,266.56
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,412.96,311.17
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,468.99,355.85
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,523.85,397.9
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,578.54,438.67
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,627.67,474.08
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,675.95,507.91
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,720.69,538.18
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,761.51,563.91
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,799.37,588.48
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,834.95,611.33
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,865.42,629.63
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,893.09,645.99
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,916.0,660.23
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,935.79,672.48
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,949.53,679.49
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,959.9,684.41
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,966.03,688.1
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,968.94,689.86
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,965.83,686.48
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,959.57,681.23
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,949.15,674.84
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,935.44,666.45
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,915.3,653.98
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,892.16,639.63
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,865.17,622.52
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,835.44,603.61
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,800.07,581.12
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,765.72,559.19
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,723.58,532.69
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,679.87,503.54
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,631.74,469.36
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,582.9,433.92
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,530.69,395.83
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,477.44,355.91
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,422.86,313.3
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,369.56,270.58
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,313.35,225.32
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,260.0,181.49
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,206.06,137.43
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,156.79,98.03
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,108.77,63.32
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,67.42,38.32
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,36.96,25.19
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,27.22,16.05
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,16.2,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.67,14.86
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,37.26,25.6
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,59.88,36.37
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,98.55,57.67
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,146.25,90.86
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,195.71,130.8
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,250.36,176.56
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,304.55,222.08
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,362.85,270.23
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,419.12,315.87
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,474.9,359.75
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,528.8,400.9
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,583.43,441.25
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,633.07,476.69
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,680.56,509.58
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,725.63,539.25
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,769.19,566.53
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,807.17,590.58
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,842.76,612.83
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,874.36,631.0
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,903.18,647.17
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,925.87,660.23
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,945.33,671.19
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,961.43,679.05
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,974.19,684.82
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,980.2,687.39
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,982.81,687.96
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,980.67,684.75
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,975.16,679.62
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,964.31,671.71
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,950.01,661.76
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,930.02,649.43
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,906.79,635.18
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,879.58,618.48
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,849.45,599.94
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,814.12,578.5
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,776.41,555.37
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,734.45,529.22
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,690.64,501.47
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,642.45,468.57
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,593.2,434.08
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,541.25,397.29
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,488.9,358.98
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,432.7,316.11
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,377.54,272.69
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,320.37,227.08
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,263.68,180.82
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,208.25,135.58
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,157.17,94.66
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,106.36,57.81
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,62.72,32.03
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,31.59,20.64
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,25.39,14.57
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.5,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.86,14.11
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,36.08,24.55
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,58.03,34.95
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,93.16,61.77
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,111.81,81.63
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,163.36,113.54
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,246.96,174.13
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,300.14,218.56
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,356.6,264.9
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,338.24,256.05
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,284.31,216.08
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,319.37,241.92
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,357.6,269.33
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,503.01,379.21
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,672.0,500.89
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,641.9,472.15
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,585.87,426.1
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,706.95,514.01
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,831.92,596.3
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,763.83,543.71
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,667.05,470.21
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,804.63,567.93
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,937.07,650.58
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,949.99,655.03
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,959.37,658.92
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,966.47,663.75
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,970.38,666.79
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,968.91,666.17
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,964.26,663.71
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,953.93,658.48
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,940.3,651.34
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,921.56,641.1
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,899.65,628.92
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,872.1,612.59
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,841.8,594.51
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,805.92,573.28
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,771.11,552.52
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,728.45,525.88
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,684.23,496.78
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,635.93,464.19
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,587.02,430.26
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,534.19,392.95
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,480.41,353.81
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,424.08,311.09
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,369.76,268.67
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,313.47,224.23
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,260.19,181.17
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,206.0,137.84
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,157.79,100.12
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,109.1,64.87
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,68.96,40.22
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.84,26.78
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.77,17.38
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.38,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.62,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.72,2.53
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.82,6.49
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,20.86,11.53
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,26.9,16.5
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,71.38,52.74
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,114.72,87.34
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,175.38,133.16
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,245.35,185.95
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,336.48,253.85
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,453.46,341.3
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,504.88,379.18
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,557.0,416.73
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,605.2,451.55
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,652.94,485.29
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,696.3,514.29
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,738.43,541.8
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,775.84,565.93
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,811.31,588.55
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,841.78,608.26
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,869.67,626.31
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,892.88,640.91
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,913.27,653.77
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,930.11,664.92
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,944.04,674.31
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,950.21,677.93
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,953.24,679.73
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,867.63,620.17
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,770.12,548.15
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,725.19,517.91
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,675.22,483.69
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,792.78,571.63
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,884.23,635.23
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,857.22,617.12
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,827.59,598.37
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,793.8,576.85
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,757.64,553.66
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,715.92,526.52
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,672.7,496.78
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,626.59,464.51
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,579.41,430.73
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,527.87,393.96
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,475.32,355.26
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,421.37,313.59
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,368.4,271.42
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,312.72,226.51
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,259.86,182.96
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,206.3,138.71
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,157.11,98.9
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,108.86,63.49
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,67.96,38.37
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.12,24.65
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.19,16.24
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.24,12.9
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.89,23.74
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,56.03,34.12
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,93.71,55.12
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,140.79,88.08
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,187.97,125.26
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,240.45,167.96
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,292.73,211.0
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,348.82,256.38
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,335.81,251.54
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,288.51,217.21
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,365.13,273.97
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,451.91,336.4
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,547.81,406.35
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,660.76,486.17
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,705.43,514.65
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,748.72,540.8
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,718.45,515.24
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,663.03,471.9
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,772.69,549.55
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,879.57,616.99
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,903.18,629.82
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,923.77,641.73
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,938.9,649.79
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,950.82,655.99
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,868.37,603.16
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,766.95,532.04
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,870.7,608.38
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,956.07,663.95
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,945.8,657.58
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,932.24,650.27
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,914.02,639.35
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,892.61,626.42
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,865.54,611.91
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,835.68,595.47
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,797.12,572.37
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,760.98,550.55
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,718.92,523.96
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,675.38,494.76
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,568.32,417.79
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,475.87,350.06
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,486.17,360.11
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,475.83,352.98
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,420.97,310.73
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,367.95,269.0
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,312.87,225.19
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,260.88,183.0
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,207.35,139.98
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,157.75,100.87
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,111.11,67.12
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,72.05,42.98
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,41.17,28.73
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,31.75,19.83
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,16.31,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.25,14.22
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.49,24.91
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,57.45,35.7
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,94.59,56.75
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,140.32,88.87
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,188.14,126.58
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,240.21,169.05
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,291.95,211.34
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,347.45,255.71
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,400.95,297.86
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,456.21,339.8
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,508.51,378.25
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,561.39,415.66
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,610.95,450.27
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,659.28,482.93
