Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,702.83,510.31
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,744.88,535.16
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,783.42,558.73
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,819.94,580.81
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,851.06,598.08
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,879.64,613.65
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,903.3,627.35
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,917.21,635.13
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,934.92,645.53
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,949.69,654.1
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,955.95,658.25
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,959.05,660.66
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,957.19,660.19
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,952.23,657.96
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,942.13,652.07
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,928.78,644.33
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,910.37,634.13
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,888.85,622.02
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,862.15,606.11
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,832.7,588.45
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,800.06,568.66
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,764.66,546.96
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,723.34,521.18
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,681.81,494.4
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,634.33,462.37
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,585.89,428.78
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,534.51,392.68
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,483.08,355.29
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,427.93,313.29
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,372.22,269.67
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,316.11,225.07
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,262.58,181.44
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,208.2,137.18
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,158.12,97.09
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,108.89,61.27
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,66.94,35.91
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,34.56,23.14
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.38,15.48
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.31,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.28,12.64
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.55,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,54.93,33.13
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,93.5,54.41
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,139.64,86.69
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,187.3,124.59
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,240.24,168.24
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,293.1,212.4
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,349.48,258.68
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,403.17,301.94
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,458.4,345.0
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,512.53,385.97
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,565.79,425.05
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,614.91,460.0
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,663.34,493.45
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,707.67,523.17
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,747.94,548.09
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,785.77,572.5
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,821.41,595.3
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,852.87,614.0
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,881.72,630.89
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,905.06,645.48
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,925.35,658.18
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,942.04,667.63
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,955.6,675.15
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,962.07,679.31
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,965.29,681.57
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,963.92,681.38
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,959.34,679.25
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,949.06,672.97
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,935.46,664.68
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,811.26,580.48
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,680.66,484.61
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,773.73,557.84
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,838.47,605.69
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,800.45,580.83
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,763.99,557.54
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,722.53,530.62
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,679.44,501.3
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,632.01,468.01
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,583.98,433.49
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,493.43,366.75
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,414.33,307.97
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,400.36,297.33
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,370.1,271.98
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,314.57,227.2
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,261.92,183.94
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,208.03,139.79
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,159.34,100.8
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,111.08,65.47
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,71.12,40.76
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.79,26.52
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.73,17.27
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.51,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.3,12.54
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.58,23.28
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,54.7,33.03
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,92.75,53.4
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,139.2,85.51
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,187.85,124.24
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,241.7,168.74
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,295.13,213.39
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,352.37,260.4
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,407.98,305.18
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,463.19,348.26
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,516.79,388.92
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,571.08,428.78
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,620.38,464.57
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,667.64,498.01
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,597.19,441.85
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,489.12,357.73
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,512.82,373.7
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,536.03,388.5
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,713.83,518.83
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,891.98,637.31
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,915.59,651.12
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,936.04,664.22
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,948.58,671.0
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,957.43,675.57
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,964.85,680.36
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,969.04,683.23
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,967.23,682.78
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,962.25,680.43
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,951.62,674.26
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,937.69,666.08
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,919.57,653.94
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,898.32,639.86
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,871.35,623.4
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,841.59,605.07
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,808.02,584.12
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,771.88,561.3
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,729.94,535.25
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,686.29,507.18
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,639.41,474.14
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,590.36,438.81
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,490.17,364.84
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,404.06,300.71
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,399.23,296.37
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,374.4,274.29
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,301.18,217.88
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,240.75,172.07
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,193.76,134.49
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,150.23,100.05
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,108.39,68.94
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,71.43,44.3
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,43.73,30.74
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,30.23,18.58
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.53,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.52,11.84
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.63,21.66
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,52.7,31.09
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,90.44,50.17
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,138.42,82.98
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,185.4,124.62
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,222.9,159.01
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,240.2,178.4
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,239.52,181.09
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,301.52,227.63
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,374.37,281.89
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,359.44,270.14
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,332.18,248.38
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,417.1,311.47
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,510.7,379.24
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,629.25,467.64
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,758.2,558.39
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,756.4,554.04
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,732.42,532.57
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,706.75,511.77
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,678.58,488.92
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,731.06,526.38
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,788.7,566.38
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,823.33,589.38
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,856.61,611.54
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,857.74,612.02
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,856.79,611.39
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,847.72,605.68
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,836.69,598.75
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,778.99,558.8
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,724.96,521.05
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,816.38,591.71
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,887.48,642.89
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,798.31,582.67
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,711.41,519.76
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,635.31,466.23
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,563.65,414.87
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,550.03,406.42
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,530.12,393.12
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,395.54,294.97
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,272.29,202.98
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,383.01,289.67
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,464.09,349.57
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,378.4,283.84
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,308.22,230.55
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,256.37,190.91
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,209.61,154.95
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,172.56,125.41
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,137.46,97.55
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,103.5,71.72
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,72.79,49.49
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,47.82,34.29
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,31.53,19.74
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,16.32,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,13.34,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,24.99,12.7
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,40.96,28.5
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,60.51,42.13
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,87.67,60.99
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,118.75,83.89
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,127.14,94.39
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,125.19,95.81
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,134.02,102.5
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,142.31,108.57
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,156.39,119.26
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,170.64,130.0
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,266.27,203.42
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,370.47,281.35
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,353.79,267.76
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,334.9,252.58
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,403.69,303.28
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,479.56,357.81
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,397.24,296.55
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,310.22,231.16
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,195.55,145.14
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,80.47,56.91
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,219.81,163.23
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,366.1,270.62
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,403.93,297.43
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,441.87,324.45
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,474.38,347.52
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,506.66,370.3
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,322.05,237.87
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,136.21,99.21
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,368.18,274.08
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,602.35,439.91
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,431.62,318.07
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,265.3,196.25
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,240.84,178.65
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,216.51,160.69
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,191.92,142.39
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,167.53,124.11
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,146.19,108.02
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,125.09,92.0
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,126.87,93.62
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,128.63,95.23
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,84.85,61.54
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,40.94,27.1
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,24.63,14.16
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.35,1.1
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,44.15,30.14
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,79.89,59.14
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,67.88,49.6
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,55.79,39.91
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,44.13,30.48
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,32.49,20.9
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,22.72,13.52
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.97,4.87
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,22.9,11.11
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,40.15,27.95
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,58.98,41.74
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,82.33,58.98
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,110.8,80.56
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,116.72,87.52
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,115.78,88.44
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,157.17,120.16
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,202.71,154.75
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,239.92,182.71
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,279.07,211.81
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,365.21,276.19
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,464.22,348.74
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,554.53,415.59
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,656.23,489.38
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,701.39,520.2
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,743.12,547.12
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,781.48,571.93
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,817.71,595.16
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,848.54,613.87
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,876.69,630.75
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,900.17,645.5
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,920.61,658.36
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,932.69,664.58
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,941.08,668.58
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,888.81,633.03
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,816.08,579.28
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,812.76,577.65
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,807.61,574.36
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,875.76,625.76
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,921.9,657.26
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,909.28,647.89
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,886.68,632.69
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,859.87,616.15
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,830.43,597.86
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,796.23,576.37
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,759.79,553.26
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,718.83,527.73
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,676.35,499.45
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,629.8,466.92
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,582.39,433.01
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,529.63,395.1
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,477.69,356.62
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,423.73,314.84
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,371.06,272.93
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,310.12,224.89
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,254.63,180.76
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,204.08,139.45
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,157.53,102.04
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,111.86,68.41
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,72.61,43.16
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,40.29,28.04
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.49,18.14
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.89,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,13.34,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.93,10.23
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.27,21.32
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,50.55,30.61
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,87.31,49.95
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,132.19,80.63
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,180.59,119.44
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,231.83,161.65
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,286.59,205.32
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,351.61,256.73
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,380.54,282.25
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,391.16,291.47
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,441.22,327.98
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,490.53,362.8
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,572.62,422.37
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,665.85,488.2
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,673.46,488.45
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,660.37,474.92
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,742.87,533.96
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,827.25,588.28
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,806.45,571.24
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,763.52,536.76
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,780.91,547.62
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,796.25,556.57
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,880.61,615.05
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,955.12,659.39
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,961.81,663.11
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,965.24,665.69
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,963.12,663.66
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,957.82,659.84
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,947.82,654.61
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,934.51,647.45
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,916.12,637.73
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,894.62,626.02
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,867.85,610.46
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,838.29,593.04
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,800.29,570.05
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,764.29,548.14
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,723.35,522.38
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,680.81,494.12
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,633.28,461.82
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,585.11,428.25
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,532.88,391.57
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,481.38,354.21
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,426.65,312.64
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,373.39,271.04
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,317.77,227.08
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,264.96,184.43
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,211.16,141.24
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,162.31,102.63
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,113.64,67.06
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,73.03,41.64
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.75,26.51
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,23.09,10.78
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,39.77,27.36
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,61.4,41.09
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,96.47,62.27
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,138.19,91.35
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,182.55,125.45
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,232.32,164.9
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,281.32,203.78
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,334.34,245.1
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,385.47,284.38
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,440.79,325.27
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,491.07,361.17
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,542.4,396.29
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,590.07,428.89
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,637.69,460.41
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,681.38,487.3
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,724.09,512.58
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,679.31,478.18
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,615.21,431.05
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,605.61,423.56
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,597.4,416.32
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,749.62,522.58
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,901.53,622.24
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,918.48,631.82
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,938.12,644.64
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,945.05,649.76
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,948.9,653.22
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,946.35,653.46
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,940.81,651.89
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,930.82,646.53
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,917.77,639.37
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,898.94,629.57
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,877.28,617.87
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,850.23,603.45
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,820.73,587.24
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,688.3,496.49
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,560.25,404.64
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,293.04,216.53
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,31.68,18.9
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,163.93,121.01
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,292.29,217.53
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,162.57,120.56
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.55
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,55.84,38.61
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,77.3,55.67
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,86.46,63.22
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,95.31,70.59
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,80.97,59.52
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,66.69,48.32
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,53.39,37.67
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,39.95,26.7
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,27.85,17.68
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,7.08
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.16,9.27
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.53,20.63
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,49.28,29.78
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,87.61,50.12
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,133.62,81.83
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,181.44,119.52
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,234.58,163.09
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,287.1,206.77
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,343.12,252.47
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,320.05,240.17
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,260.09,195.79
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,362.11,272.12
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,476.62,355.34
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,427.76,318.1
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,357.65,264.74
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,542.68,403.96
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,744.65,546.06
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,636.1,464.74
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,488.16,354.09
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,591.56,427.77
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,700.01,501.24
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,713.45,508.91
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,725.3,516.21
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,751.58,533.41
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,777.11,549.92
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,875.5,621.65
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,957.49,675.7
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,866.54,614.67
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,755.55,534.89
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,853.13,608.15
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,933.19,662.71
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,913.32,650.13
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,890.58,636.51
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,863.49,620.04
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,833.76,601.78
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,794.79,577.26
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,756.37,552.74
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,715.05,524.9
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,672.42,495.65
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,626.12,463.47
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,579.09,430.01
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,493.93,367.82
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,420.64,313.61
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,402.78,299.65
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,372.19,274.08
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,317.64,230.53
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,266.1,188.66
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,212.27,144.83
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,163.5,105.5
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,115.65,70.0
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,74.9,43.81
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.92,27.61
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.7,17.44
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.49,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,13.34,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.98,9.56
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.92,22.49
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,52.11,32.68
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,89.07,52.85
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,134.28,84.01
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,182.1,121.22
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,234.08,163.28
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,286.13,205.68
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,341.9,250.29
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,394.95,292.97
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,449.86,336.01
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,456.11,340.78
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,440.09,327.38
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,538.81,401.64
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,654.59,486.2
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,699.0,515.65
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,742.07,543.82
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,781.02,567.78
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,818.02,590.21
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,849.76,608.98
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,879.01,626.04
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,903.8,641.46
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,925.69,655.09
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,942.61,665.98
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,956.42,675.02
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,886.38,628.17
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,803.64,568.15
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,888.5,630.02
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,953.37,671.97
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,840.29,595.79
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,711.69,503.51
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,815.69,582.15
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,898.94,640.42
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,871.56,622.98
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,841.5,604.49
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,809.76,584.79
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,774.99,562.92
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,733.34,537.13
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,690.04,509.06
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,642.34,475.59
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,593.73,440.72
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,542.21,403.58
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,490.68,365.32
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,433.83,321.44
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,379.45,278.22
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,323.46,233.19
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,270.1,189.35
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,215.08,144.41
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,164.85,104.02
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,115.96,67.85
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,74.3,41.58
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.21,25.36
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.92,16.81
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,14.09,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.2,8.78
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.59,20.56
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,48.78,29.53
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,88.0,49.79
