Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,135.32,81.85
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,184.28,120.05
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,238.62,164.24
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,292.26,208.58
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,349.38,255.04
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,404.55,298.93
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,462.58,343.5
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,515.94,383.37
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,569.76,422.3
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,619.94,457.49
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,669.42,491.18
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,714.78,521.19
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,756.11,546.49
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,794.94,571.0
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,831.54,593.91
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,863.49,612.49
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,892.75,629.25
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,916.89,644.03
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,937.94,656.95
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,878.78,617.18
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,796.19,556.88
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,893.68,627.37
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,973.97,678.61
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,897.31,628.34
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,802.44,560.82
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,883.99,621.52
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,943.1,660.57
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,924.45,649.48
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,902.71,637.01
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,875.72,621.13
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,845.96,603.35
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,811.2,582.14
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,777.44,561.39
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,735.39,535.73
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,691.71,507.78
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,643.48,474.23
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,594.59,439.43
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,542.28,402.04
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,488.95,362.79
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,433.41,320.08
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,379.47,277.44
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,323.12,232.46
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,269.62,188.82
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,214.88,144.39
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,165.02,104.51
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,116.51,68.76
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,74.26,41.88
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,38.37,26.2
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.71,17.35
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.49,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,13.34,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,23.97,10.29
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,38.25,25.97
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,57.76,38.38
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,89.92,55.95
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,133.44,85.69
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,178.74,120.78
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,229.95,162.12
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,255.93,188.73
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,265.07,199.56
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,344.98,259.67
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,446.76,336.75
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,459.11,345.92
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,451.82,338.88
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,543.79,408.14
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,651.39,487.05
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,696.82,517.96
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,741.23,547.36
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,779.67,572.37
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,816.11,595.87
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,848.58,615.52
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,878.56,633.4
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,902.68,648.44
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,917.07,657.17
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,939.77,670.29
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,952.38,676.84
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,959.25,680.99
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,962.91,683.2
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,883.04,628.13
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,793.34,561.59
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,871.06,620.35
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,934.22,663.72
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,915.0,651.31
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,892.89,637.59
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,865.59,620.49
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,835.68,601.65
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,802.09,580.47
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,766.1,557.55
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,656.63,480.29
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,557.36,407.89
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,581.92,429.43
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,585.42,434.38
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,533.52,396.78
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,482.0,358.61
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,426.27,315.69
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,372.93,273.62
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,317.85,229.95
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,266.06,188.08
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,211.45,144.33
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,163.83,106.76
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,117.04,72.38
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,77.92,47.11
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.81,30.55
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,33.25,20.85
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,17.11,0.13
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,23.04,9.31
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,35.2,23.42
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,53.15,34.35
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,87.41,52.29
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,131.77,82.21
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,101.91,68.3
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,44.6,30.58
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,112.85,84.65
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,182.37,138.69
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,251.52,191.18
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,328.89,249.75
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,393.63,297.86
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,464.07,349.55
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,554.33,418.83
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,655.76,495.67
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,516.75,388.91
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,334.72,246.9
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,571.24,427.6
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,815.32,600.52
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,658.44,484.11
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,457.84,331.47
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,694.59,509.06
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,919.2,664.08
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,932.25,669.38
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,949.88,678.82
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,956.79,682.72
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,960.49,684.67
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,959.56,682.28
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,955.44,677.97
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,945.21,671.27
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,931.76,662.63
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,789.39,564.94
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,640.69,456.44
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,752.74,541.77
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,835.87,601.94
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,801.07,579.12
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,764.12,555.35
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,723.34,529.92
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,681.03,501.78
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,575.87,424.58
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,484.53,356.49
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,493.94,366.17
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,482.75,358.83
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,428.31,316.71
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,375.22,274.66
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,319.45,230.25
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,266.68,187.33
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,212.92,143.8
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,164.15,104.9
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,115.39,68.87
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,75.25,43.26
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.69,27.84
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,32.53,20.17
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.73,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,21.84,8.09
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,39.18,26.59
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,59.15,41.1
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,88.32,60.49
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,123.53,85.5
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,160.36,113.57
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,202.54,146.89
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,243.31,180.74
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,283.54,213.44
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,339.28,256.68
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,403.81,306.22
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,425.57,322.55
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,441.24,333.19
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,466.56,350.62
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,485.67,362.98
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,606.91,454.99
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,740.58,552.93
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,780.11,577.47
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,817.67,600.71
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,850.85,620.95
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,876.41,635.92
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,901.29,651.48
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,923.22,665.07
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,937.32,672.1
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,955.97,682.14
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,955.65,679.86
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,960.17,680.92
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,960.98,679.97
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,958.67,677.15
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,949.63,671.57
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,937.36,664.03
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,920.45,653.59
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,900.31,641.1
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,873.59,624.36
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,844.13,605.79
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,810.88,584.65
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,771.8,559.48
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,729.81,532.93
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,686.36,503.87
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,638.88,470.49
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,590.4,435.71
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,493.5,364.75
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,411.65,304.15
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,397.73,293.28
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,369.27,269.45
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,318.26,229.22
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,268.9,189.29
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,213.85,145.1
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,165.7,107.05
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,118.32,72.27
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,78.7,46.83
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.84,30.43
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,34.0,21.31
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.5,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,12.87,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,22.24,7.89
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,36.39,24.26
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,52.5,34.21
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,86.37,51.76
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,130.83,81.48
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,179.25,119.45
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,232.29,163.08
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,261.8,193.13
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,274.95,207.58
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,352.41,266.43
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,452.42,343.1
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,475.79,360.92
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,483.52,365.3
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,523.12,393.48
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,558.1,417.57
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,589.99,438.6
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,619.48,457.47
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,682.56,501.23
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,745.13,543.75
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,817.9,596.56
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,887.54,641.27
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,911.56,656.04
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,932.46,669.05
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,946.85,676.49
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,957.72,681.73
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,913.7,651.79
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,852.58,604.67
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,915.75,652.41
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,962.71,682.16
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,953.46,676.14
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,940.88,668.42
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,922.69,656.01
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,901.33,641.66
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,874.68,625.03
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,845.21,606.53
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,809.77,584.17
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,772.33,560.37
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,734.12,537.04
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,691.1,509.51
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,643.77,476.3
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,595.51,441.65
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,543.51,404.29
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,491.56,365.78
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,435.05,322.05
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,380.96,278.98
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,325.02,234.04
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,271.76,190.31
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,216.72,145.37
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,166.58,105.06
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,117.21,68.52
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,74.44,41.21
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,38.0,25.76
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.54,17.87
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.91,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,12.87,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,22.23,7.37
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,36.0,23.89
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,51.4,33.5
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,69.6,46.31
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,72.36,53.33
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,132.25,90.44
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,230.56,161.1
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,283.27,205.0
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,340.9,252.64
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,394.95,297.04
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,450.77,341.62
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,505.5,384.26
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,559.65,425.36
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,609.48,461.98
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,658.71,497.18
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,704.43,529.17
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,748.75,558.27
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,784.92,581.0
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,821.66,603.91
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,853.49,623.24
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,882.63,640.62
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,906.62,655.85
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,927.58,669.1
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,943.99,677.97
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,957.16,684.76
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,964.19,689.08
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,967.98,691.42
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,966.65,689.08
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,962.16,684.83
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,953.04,679.14
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,940.63,671.43
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,922.2,659.01
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,900.7,644.65
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,873.96,629.29
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,844.45,611.96
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,813.06,591.95
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,775.37,567.52
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,733.77,541.34
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,690.53,512.73
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,642.35,478.33
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,593.66,442.84
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,541.03,404.44
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,489.06,365.45
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,433.84,322.36
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,380.34,279.62
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,324.38,235.17
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,271.46,192.18
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,217.11,147.87
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,166.72,107.49
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,118.19,71.44
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,77.4,45.11
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.51,28.64
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,32.53,20.22
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.72,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.01,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,19.3,5.15
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,37.03,24.63
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,53.98,37.19
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,79.55,55.01
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,110.47,77.46
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,157.34,107.46
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,230.11,160.64
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,282.21,203.54
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,340.43,251.23
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,394.62,295.53
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,450.58,339.96
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,506.0,382.89
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,561.47,424.72
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,562.96,422.84
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,541.29,402.87
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,642.44,478.85
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,749.7,555.77
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,788.81,580.0
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,825.72,602.74
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,857.54,621.84
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,886.66,639.0
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,911.09,654.35
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,932.44,667.7
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,946.83,675.13
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,957.7,680.35
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,965.25,684.97
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,969.55,687.6
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,967.27,684.98
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,961.84,680.46
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,952.28,674.86
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,939.45,667.23
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,919.73,655.45
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,897.09,641.77
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,870.6,625.26
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,841.37,606.88
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,734.44,532.41
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,626.89,453.13
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,670.4,490.52
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,690.47,510.33
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,642.81,476.29
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,594.55,441.34
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,542.7,403.8
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,489.94,364.54
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,434.82,322.39
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,381.01,280.03
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,325.26,235.15
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,272.36,191.7
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,218.1,147.24
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,168.1,106.8
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,118.62,70.15
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,75.74,42.56
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.41,26.08
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.75,17.2
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.52,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,21.43,5.7
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,35.59,23.4
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,50.89,33.23
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,64.31,41.96
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,61.87,44.63
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,126.97,86.08
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,229.94,160.14
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,249.94,183.53
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,247.75,186.39
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,335.77,252.22
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,450.43,339.09
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,505.64,381.41
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,560.83,422.74
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,611.17,459.23
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,660.9,494.26
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,707.64,526.26
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,750.78,553.63
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,789.95,577.79
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,826.91,600.16
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,859.12,619.31
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,888.71,636.57
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,822.97,589.45
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,730.19,518.92
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,852.88,608.21
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,964.08,680.34
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,971.33,684.04
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,975.26,686.4
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,974.0,684.15
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,969.5,679.99
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,960.27,674.62
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,947.69,667.21
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,929.03,656.2
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,907.24,643.2
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,727.15,521.21
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,543.68,387.68
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,679.37,491.28
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,780.66,565.67
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,739.82,539.89
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,697.24,512.68
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,566.81,417.33
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,454.56,333.54
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,488.29,361.58
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,495.51,367.88
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,439.37,324.33
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,384.76,281.05
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,328.23,235.89
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,274.59,192.15
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,219.94,147.77
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,170.11,107.88
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,119.46,70.51
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,77.5,43.76
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,40.0,27.32
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,30.38,18.47
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.34,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,11.44,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,20.7,4.6
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,35.18,23.02
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,52.9,35.21
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,80.5,48.16
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,121.85,74.79
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,165.63,111.86
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,205.74,146.7
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,249.88,183.21
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,292.76,217.97
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,326.29,244.96
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,354.56,266.59
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,408.44,306.57
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,466.54,348.88
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,557.8,416.77
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,659.65,490.99
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,705.03,521.5
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,749.11,549.59
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,788.55,573.62
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,821.91,593.28
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,716.95,516.32
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,574.95,409.66
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,755.86,542.3
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,928.05,657.4
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,941.2,662.79
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,950.8,667.1
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,957.76,671.23
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,961.57,673.48
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,959.31,670.63
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,954.0,666.02
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,854.01,599.39
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,737.54,516.19
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,827.11,583.54
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,896.66,632.03
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,869.32,614.62
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,839.35,596.11
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,805.19,575.01
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,768.85,552.32
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,727.89,527.22
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,685.42,499.46
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,636.3,465.4
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,586.99,430.5
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,517.97,381.06
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,453.76,334.28
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,415.88,305.54
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,375.47,273.48
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,320.09,230.27
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,266.35,187.57
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,213.59,145.72
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,166.15,108.57
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,119.47,74.59
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,80.62,49.37
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,47.06,33.03
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.21,20.57
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.08,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,21.34,11.8
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,34.37,22.09
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,50.25,35.28
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,66.22,48.34
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,102.99,76.82
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,143.9,108.39
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,166.36,125.99
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,188.57,143.06
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,186.78,141.33
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,181.79,136.88
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,345.56,262.85
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,536.8,405.67
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,505.47,379.1
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,446.06,331.25
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,473.11,349.63
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,499.46,366.94
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,519.15,380.02
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,537.81,392.28
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,574.87,417.18
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,612.37,442.01
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,712.94,512.48
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,816.77,582.94
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,716.51,510.48
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,609.77,433.25
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,639.76,454.59
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,669.17,474.86
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,819.06,584.29
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,948.78,673.39
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,939.07,666.52
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,926.29,658.65
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,828.16,590.07
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,725.44,514.81
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,787.21,563.11
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,829.13,595.69
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,794.88,573.66
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,756.57,548.23
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,715.25,521.49
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,672.77,493.39
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,623.32,458.72
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,574.82,424.2
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,523.68,387.84
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,471.48,349.8
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,416.31,307.92
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,365.23,268.49
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,311.91,227.34
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,261.89,188.21
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,210.93,149.05
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,167.12,116.14
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,123.53,84.45
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,87.99,60.05
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,54.29,39.1
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,33.96,21.23
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,17.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.58,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,16.69,1.19
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,37.74,25.01
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,59.87,44.68
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,89.96,61.45
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,130.39,89.75
