Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,172.46,121.62
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,220.92,159.78
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,247.21,183.81
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,267.13,201.59
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,341.68,258.62
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,430.69,326.88
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,484.96,368.62
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,539.68,409.95
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,589.62,446.65
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,639.76,482.64
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,685.97,515.17
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,731.74,546.74
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,771.47,573.24
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,809.61,597.9
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,843.46,619.06
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,871.8,636.33
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,896.92,652.51
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,919.32,666.89
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,935.59,675.79
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,948.78,682.71
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,956.56,687.31
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,961.3,690.03
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,959.66,687.47
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,955.03,683.1
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,945.95,677.12
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,933.86,669.27
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,919.68,660.41
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,897.74,646.48
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,870.31,628.93
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,840.45,609.75
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,807.68,588.55
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,772.35,565.23
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,730.62,537.76
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,687.57,508.81
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,638.83,474.05
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,590.19,438.74
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,537.82,400.89
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,486.13,362.58
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,430.94,320.1
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,376.41,277.37
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,321.23,234.45
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,269.74,193.6
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,216.74,151.45
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,169.72,114.67
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,123.98,80.99
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,85.81,55.46
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,51.42,36.74
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.44,23.13
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.92,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,19.82,1.46
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,35.12,22.87
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,52.95,38.87
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,83.57,51.24
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,127.35,80.11
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,173.79,115.99
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,228.08,160.0
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,246.44,182.1
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,245.04,185.45
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,260.16,197.64
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,268.88,203.96
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,399.93,304.04
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,558.74,423.05
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,609.1,459.47
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,658.95,494.88
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,704.48,526.43
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,748.81,555.39
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,709.27,521.39
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,644.63,468.55
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,615.52,445.5
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,586.37,422.07
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,672.39,483.46
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,756.05,541.87
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,868.35,623.39
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,967.62,687.92
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,974.6,691.66
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,978.21,693.85
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,978.06,692.26
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,974.59,688.67
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,838.19,596.82
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,682.05,483.14
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,813.34,582.3
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,910.9,650.35
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,884.9,633.41
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,855.98,615.16
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,820.31,592.58
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,782.44,568.38
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,740.96,542.46
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,697.67,514.93
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,578.64,427.03
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,470.74,346.1
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,495.91,367.92
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,496.15,369.22
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,438.47,325.07
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,383.77,282.07
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,327.03,236.49
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,273.12,192.21
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,217.83,147.03
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,167.66,106.61
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,118.41,69.84
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,75.8,42.23
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,38.41,25.91
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,28.82,17.0
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.56,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,18.27,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,30.71,19.14
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,45.93,32.82
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,79.44,46.16
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,125.71,76.45
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,172.96,113.01
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,226.33,156.51
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,278.96,199.86
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,336.96,247.14
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,392.12,292.16
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,450.28,338.19
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,504.71,380.35
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,560.09,422.04
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,610.45,458.84
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,660.12,494.16
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,704.84,524.93
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,749.56,554.01
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,789.27,580.32
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,826.76,604.99
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,859.5,625.04
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,889.57,643.17
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,914.55,658.97
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,936.39,672.72
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,947.05,678.03
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,953.54,680.75
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,961.63,685.78
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,966.53,688.83
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,965.38,686.89
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,961.11,683.05
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,951.8,676.95
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,939.27,668.88
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,920.77,657.27
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,899.23,643.73
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,879.06,632.25
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,849.9,614.73
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,743.42,540.45
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,639.76,464.0
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,674.77,494.7
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,688.87,509.68
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,641.63,475.74
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,593.45,440.75
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,541.0,402.91
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,488.98,364.36
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,433.91,321.84
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,380.82,279.91
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,324.87,235.59
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,270.53,191.82
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,216.86,148.34
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,168.22,109.56
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,120.29,74.5
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,80.48,48.65
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,46.22,32.29
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,32.44,19.78
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,16.67,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,10.01,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,16.58,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,27.56,16.63
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,40.73,28.6
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,78.57,43.71
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,125.03,74.54
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,174.09,112.75
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,229.15,157.96
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,241.15,177.34
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,223.3,169.06
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,287.07,217.35
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,362.87,274.54
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,452.43,341.93
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,562.63,423.69
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,559.56,419.05
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,532.88,396.31
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,638.76,475.27
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,753.59,557.12
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,793.47,581.3
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,827.14,601.4
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,859.02,620.3
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,888.14,637.24
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,912.96,652.61
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,934.74,666.04
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,951.02,674.57
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,964.06,681.1
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,971.4,685.47
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,975.45,687.9
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,973.83,685.42
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,969.02,681.07
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,959.08,675.0
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,945.88,666.97
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,927.12,655.48
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,905.31,642.09
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,878.7,625.61
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,849.32,607.32
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,818.83,588.44
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,781.4,564.82
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,740.1,539.51
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,697.13,512.0
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,649.32,478.66
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,600.89,444.14
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,548.23,406.57
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,496.03,368.2
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,439.75,325.06
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,385.29,282.21
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,328.33,237.06
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,274.42,193.36
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,219.11,148.8
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,168.1,108.29
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,119.21,72.07
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,78.3,45.53
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,41.64,28.53
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,31.7,19.14
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,16.27,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,17.2,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,35.43,22.87
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,53.39,39.16
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,85.6,55.19
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,127.52,83.3
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,172.54,117.54
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,224.41,158.83
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,248.14,183.12
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,257.35,193.78
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,339.9,256.09
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,442.95,334.15
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,495.31,373.22
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,548.0,411.4
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,598.35,447.53
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,648.74,482.74
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,693.74,513.23
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,737.53,542.18
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,776.94,568.44
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,814.66,592.76
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,847.33,612.02
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,877.53,629.47
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,902.1,642.85
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,919.25,651.37
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,935.03,659.02
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,953.38,668.27
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,955.16,668.74
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,959.5,671.05
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,964.0,672.13
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,959.37,667.58
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,949.17,661.44
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,935.94,653.52
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,916.95,642.05
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,895.2,628.9
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,868.01,612.56
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,838.43,594.62
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,804.51,573.59
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,768.49,550.53
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,726.69,524.21
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,683.68,496.47
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,636.6,464.27
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,589.05,431.03
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,536.76,394.36
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,485.24,357.22
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,428.2,314.48
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,375.44,273.87
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,320.01,230.91
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,268.32,190.15
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,215.14,148.31
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,168.23,112.07
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,122.29,78.94
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,84.06,53.72
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,49.69,35.0
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,34.18,21.0
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,17.68,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.13,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,28.69,17.38
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,45.7,32.71
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,66.13,47.42
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,89.93,66.02
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,115.08,85.74
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,141.76,106.55
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,195.53,146.55
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,260.72,195.88
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,321.75,242.16
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,394.89,297.33
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,440.25,330.36
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,484.73,361.7
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,568.34,423.31
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,663.21,491.52
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,710.09,522.51
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,755.71,550.87
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,792.69,572.8
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,830.52,594.99
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,863.78,614.21
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,894.44,631.6
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,919.6,647.05
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,941.68,660.62
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,953.84,666.64
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,970.47,675.58
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,978.49,680.59
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,983.18,683.7
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,982.13,682.29
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,977.76,678.95
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,967.66,673.54
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,954.27,666.17
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,934.87,655.31
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,912.44,642.5
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,885.24,626.31
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,855.35,608.29
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,821.76,587.72
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,785.52,565.22
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,648.08,469.92
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,524.03,379.92
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,575.66,421.65
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,601.31,442.91
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,548.32,404.9
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,495.82,366.47
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,439.58,323.56
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,385.03,280.85
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,328.05,235.92
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,274.2,192.5
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,219.29,148.34
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,168.18,107.74
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,118.72,71.31
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,77.14,44.41
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,40.17,27.3
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,28.9,16.82
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,15.47,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,16.57,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,31.68,19.67
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,46.68,33.5
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,80.26,48.73
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,124.78,78.17
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,134.21,94.36
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,119.48,90.17
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,179.79,135.02
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,251.94,189.34
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,305.66,229.98
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,364.32,273.92
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,452.21,339.0
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,558.76,416.36
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,528.83,391.5
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,466.46,342.4
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,601.72,442.38
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,750.82,546.91
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,791.15,571.92
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,829.44,596.18
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,862.33,615.52
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,886.88,629.39
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,911.08,643.05
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,932.27,654.76
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,952.34,666.14
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,969.47,675.69
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,976.54,680.11
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,980.26,682.62
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,978.73,682.32
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,973.9,680.07
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,964.3,674.61
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,951.36,667.15
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,932.79,655.11
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,911.11,641.16
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,884.52,625.15
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,855.08,607.25
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,682.78,490.05
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,513.21,366.94
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,624.88,453.72
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,700.4,512.46
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,559.98,410.15
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,435.91,318.33
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,482.61,355.97
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,498.06,368.35
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,440.6,324.28
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,385.65,281.15
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,328.5,235.85
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,274.24,191.81
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,218.31,146.58
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,167.54,105.98
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,117.56,68.86
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,74.42,40.94
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,37.08,24.64
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,27.31,15.43
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,29.42,17.73
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,42.63,30.1
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,76.07,44.68
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,120.42,73.77
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,168.36,110.57
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,221.43,153.35
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,183.03,133.72
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,111.22,83.04
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,258.68,194.76
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,443.32,332.5
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,423.74,317.61
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,370.17,275.79
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,501.53,374.44
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,654.28,484.28
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,699.7,513.63
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,743.52,540.71
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,659.98,477.24
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,541.16,387.52
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,711.66,510.86
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,880.01,621.16
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,829.17,584.21
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,751.21,526.69
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,859.3,603.53
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,953.7,663.19
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,893.61,623.32
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,810.46,564.22
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,793.6,553.35
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,775.14,540.88
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,869.7,611.0
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,938.92,658.2
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,920.37,647.06
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,898.75,634.64
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,872.83,619.12
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,849.16,605.02
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,664.19,478.96
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,486.81,350.01
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,568.99,414.08
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,634.81,464.4
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,569.08,417.6
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,504.9,371.83
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,479.78,355.35
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,446.11,331.64
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,344.56,256.12
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,260.93,193.9
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,155.32,114.7
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,58.59,40.85
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,49.72,34.0
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,40.87,27.01
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,32.02,19.97
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,23.18,12.82
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,15.75,7.29
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,8.33,0.78
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,4.16,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,8.1,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,13.41,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,24.49,13.75
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,36.46,24.87
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,72.31,38.89
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,118.59,68.46
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,166.89,105.39
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,221.02,148.99
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,254.05,182.41
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,265.97,196.52
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,343.49,253.7
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,446.25,329.86
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,500.69,370.81
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,555.53,411.16
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,518.91,382.23
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,445.58,325.48
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,588.48,431.78
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,744.58,540.72
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,784.81,565.74
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,822.86,590.07
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,695.99,500.83
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,522.98,373.21
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,734.5,528.36
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,932.33,659.64
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,948.68,667.66
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,961.64,675.0
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,842.7,595.6
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,693.35,488.0
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,845.54,598.61
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,969.1,679.31
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,871.79,615.03
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,759.04,534.08
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,798.77,564.09
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,839.07,593.26
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,761.27,541.61
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,682.56,488.91
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,649.74,467.69
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,616.41,445.64
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,558.15,405.99
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,498.45,364.78
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,498.2,366.47
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,488.03,360.49
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,437.01,324.26
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,388.03,288.94
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,364.9,271.65
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,337.16,249.6
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,297.97,218.18
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,254.54,182.07
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,204.08,141.18
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,157.86,104.17
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,112.82,70.32
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,73.84,43.96
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,39.3,26.52
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,27.85,15.72
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,14.25,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,14.91,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,29.74,17.75
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,45.59,32.53
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,76.67,46.47
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,120.24,75.15
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,165.88,109.68
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,218.1,151.08
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,249.92,181.61
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,266.27,197.9
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,308.07,230.04
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,350.31,261.55
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,440.21,328.29
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,551.07,409.07
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,601.99,444.92
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,652.52,480.01
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,629.49,459.34
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,581.02,420.53
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,699.3,506.47
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,819.7,587.38
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,852.99,606.93
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,883.81,625.49
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,908.34,640.96
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,929.84,654.58
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,943.4,661.91
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,953.34,667.08
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,961.58,672.32
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,966.62,675.67
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,862.49,605.48
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,736.75,515.02
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,728.74,512.05
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,718.88,507.17
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,750.92,530.52
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,784.54,554.43
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,714.35,506.65
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,651.9,463.78
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,720.13,516.78
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,768.07,554.58
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,695.6,504.46
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,627.31,456.95
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,588.81,431.2
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,547.94,403.0
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,470.9,347.65
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,400.37,296.34
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,363.5,269.05
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,324.48,239.13
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,278.49,203.86
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,234.8,169.78
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,204.19,142.39
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,165.09,107.56
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,117.32,72.45
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,77.7,46.54
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.53,29.8
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.34,16.64
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.02,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
