Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.46,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,24.16,13.25
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,36.25,24.7
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,71.88,38.38
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,118.88,68.52
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,168.56,106.89
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,224.21,152.21
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,279.03,197.41
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,339.12,245.71
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,395.16,290.0
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,452.88,333.67
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,507.74,373.3
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,562.82,411.03
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,614.14,446.33
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,663.35,479.21
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,709.5,508.89
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,753.91,536.08
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,794.52,560.51
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,832.91,583.33
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,865.54,602.35
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,895.26,619.51
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,920.47,635.17
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,942.55,648.98
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,959.46,658.88
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,973.05,666.79
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,981.78,672.74
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,987.09,676.74
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,987.1,676.21
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,983.67,673.7
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,974.33,668.67
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,961.53,661.65
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,944.31,652.34
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,923.67,640.92
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,896.65,625.13
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,866.64,607.39
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,832.53,586.93
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,795.85,564.64
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,754.01,539.65
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,710.24,513.01
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,662.09,481.25
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,612.7,446.95
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,437.0,320.58
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,287.21,210.07
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,361.68,265.66
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,394.3,285.45
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,335.8,238.83
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,278.09,192.04
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,220.92,145.2
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,168.32,102.64
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,115.81,63.74
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,70.79,35.27
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,30.61,19.25
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.14,11.83
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,13.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,7.15,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,14.3,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.15,11.48
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.56,21.49
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,69.86,35.83
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,117.29,66.52
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,167.36,105.27
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,223.26,150.91
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,278.2,196.33
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,338.05,244.51
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,394.47,289.64
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,452.52,334.5
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,507.43,374.89
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,562.65,413.93
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,613.44,449.42
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,663.77,483.52
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,710.5,513.26
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,755.61,540.76
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,795.87,564.71
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,833.84,586.95
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,867.17,606.02
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,897.67,623.21
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,923.32,638.65
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,945.78,652.18
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,961.69,660.38
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,973.98,666.47
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,982.27,671.64
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,987.13,674.86
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,986.61,673.53
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,982.67,670.27
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,973.36,665.29
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,960.61,658.32
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,942.12,647.89
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,920.38,635.5
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,893.63,619.64
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,863.92,601.91
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,827.78,580.33
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,789.61,557.25
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,748.36,532.8
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,707.52,508.27
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,658.46,475.5
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,608.52,441.12
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,555.25,404.19
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,501.98,366.05
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,444.93,323.33
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,388.02,279.5
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,330.13,234.26
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,275.0,190.04
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,218.27,144.63
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,166.91,103.95
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,116.05,66.56
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,73.02,39.15
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.83,21.78
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,24.22,12.43
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.4,12.29
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,35.09,23.56
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,71.4,38.85
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,117.51,68.78
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,166.45,106.51
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,221.54,151.29
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,275.81,195.97
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,334.27,243.17
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,390.06,287.84
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,448.76,333.14
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,502.99,373.87
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,557.84,413.66
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,609.37,449.58
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,660.29,483.87
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,705.57,513.06
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,750.97,540.69
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,791.38,564.94
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,829.61,587.51
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,862.73,606.62
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,893.14,623.89
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,918.39,639.19
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,940.5,652.6
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,957.47,661.96
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,971.06,669.32
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,978.83,674.18
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,983.18,677.09
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,982.66,676.15
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,978.76,673.24
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,969.01,667.88
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,955.87,660.53
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,937.97,648.93
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,916.84,635.41
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,889.81,619.24
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,859.87,601.23
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,823.96,579.6
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,786.03,556.5
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,747.09,533.61
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,702.96,506.88
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,654.42,474.13
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,605.08,439.9
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,551.78,402.89
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,498.51,364.64
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,440.39,320.96
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,384.77,277.88
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,327.36,232.95
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,272.79,189.12
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,216.59,144.04
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,165.69,103.63
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,114.92,66.15
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,72.15,38.77
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.35,21.25
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.44,11.6
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,24.23,12.75
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,36.52,24.71
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,71.21,39.51
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,117.78,69.85
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,165.91,106.85
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,220.47,151.13
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,274.6,195.57
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,333.73,243.36
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,389.68,288.38
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,448.59,334.12
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,503.71,375.66
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,559.79,416.48
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,611.36,452.5
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,662.24,486.79
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,707.57,514.77
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,753.06,541.11
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,792.9,565.8
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,830.49,588.84
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,863.9,607.77
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,894.55,624.8
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,919.96,638.42
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,942.22,650.07
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,957.91,658.14
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,970.09,664.18
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,978.33,668.86
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,983.15,671.61
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,982.14,671.42
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,977.75,669.32
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,866.04,598.53
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,738.87,510.12
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,840.99,584.66
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,915.12,633.08
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,888.2,616.33
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,858.39,598.51
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,820.2,575.57
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,784.39,553.98
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,742.34,529.18
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,698.63,502.53
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,648.87,468.96
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,598.77,434.35
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,495.45,360.91
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,408.5,298.04
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,403.29,294.21
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,380.05,274.74
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,323.22,230.47
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,269.61,187.79
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,213.49,143.58
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,162.54,104.02
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,113.82,68.32
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,73.12,41.92
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,37.23,24.28
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,26.24,13.37
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.77,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,19.03,8.63
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,33.2,21.95
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,52.84,37.0
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,72.87,53.36
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,94.57,70.56
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,117.36,88.39
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,201.38,148.72
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,312.71,231.26
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,364.52,271.73
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,419.25,313.65
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,471.62,352.39
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,528.94,393.52
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,578.51,427.36
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,628.34,460.18
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,676.15,490.8
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,724.31,520.6
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,764.91,544.13
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,803.93,565.4
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,836.63,581.48
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,870.48,597.92
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,896.38,612.92
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,919.51,626.32
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,939.99,638.9
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,957.67,649.78
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,966.67,656.86
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,972.39,662.07
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,971.85,662.77
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,967.99,661.42
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,958.9,657.7
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,946.52,651.96
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,838.59,582.24
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,726.27,503.92
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,717.72,501.2
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,706.48,495.94
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,749.98,530.84
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,772.75,550.69
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,582.19,419.38
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,400.9,288.53
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,512.37,374.46
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,586.01,430.39
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,449.11,330.92
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,332.1,244.76
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,290.69,215.14
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,250.87,185.96
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,216.49,160.32
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,182.73,134.75
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,149.3,109.28
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,118.07,85.37
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,89.57,63.57
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,63.55,43.7
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,40.68,27.47
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,21.31,9.85
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.96,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,27.21,14.64
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,46.13,32.87
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,76.19,50.6
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,116.39,78.86
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,158.61,111.09
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,207.25,149.68
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,256.73,189.23
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,311.13,232.38
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,299.2,226.99
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,264.36,201.4
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,271.07,205.89
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,275.22,207.96
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,345.46,260.55
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,424.45,318.38
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,454.53,338.95
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,484.96,359.76
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,635.61,471.78
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,794.73,585.03
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,723.72,529.65
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,626.99,456.88
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,668.78,486.5
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,717.54,519.59
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,763.95,551.21
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,810.49,582.53
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,799.93,573.41
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,787.15,563.29
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,685.7,493.13
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,582.85,420.79
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,560.51,405.57
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,537.9,389.7
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,640.13,463.56
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,736.3,530.59
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,413.67,306.28
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,89.8,63.67
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,167.61,123.59
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,245.19,181.83
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,188.09,139.11
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,131.78,96.62
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,114.37,83.59
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,97.02,70.43
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,103.97,76.23
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,110.88,82.03
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,105.67,78.23
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,100.45,74.43
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,87.86,64.89
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,75.31,55.23
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,63.26,45.71
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,51.13,35.96
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,39.94,26.89
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,28.77,17.67
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,19.01,10.17
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,9.26,1.12
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.77,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.39,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.85,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.78,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.71,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.56,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,23.7,13.35
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,37.22,23.99
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,28.85,17.27
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,20.48,10.59
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,87.9,63.31
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,155.78,115.03
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,179.62,132.83
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,203.72,150.79
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,456.23,339.53
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,715.55,519.92
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,757.66,547.72
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,805.83,580.57
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,866.59,623.25
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,927.77,665.49
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,868.73,621.46
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,799.54,571.09
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,875.5,627.38
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,942.22,675.42
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,932.35,669.05
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,919.62,661.45
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,902.88,649.99
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,883.23,636.71
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,788.94,570.14
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,696.61,503.73
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,675.79,491.26
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,652.51,476.57
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,650.1,478.25
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,635.96,471.42
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,588.33,438.13
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,540.52,404.2
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,292.19,221.0
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,68.92,48.42
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,79.18,56.76
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,89.36,64.95
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,78.18,56.52
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,67.0,47.98
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,55.79,39.26
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,44.6,30.4
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,34.35,22.18
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,24.11,13.81
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,15.75,7.38
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.48,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,25.03,12.44
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,40.24,27.9
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,71.21,42.89
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,115.16,72.1
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,160.6,107.1
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,212.95,149.66
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,230.83,171.3
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,227.27,172.85
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,272.31,207.51
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,320.65,244.09
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,345.72,262.33
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,367.93,277.83
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,421.55,317.28
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,478.43,358.39
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,510.89,380.07
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,542.67,400.99
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,565.12,415.55
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,586.16,428.99
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,738.27,540.28
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,885.35,638.68
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,836.34,602.08
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,758.51,542.99
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,868.58,622.5
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,963.26,682.93
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,866.96,617.05
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,745.57,528.85
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,779.25,554.11
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,811.01,576.91
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,825.74,587.07
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,832.72,592.45
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,472.97,347.52
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,115.31,82.23
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,98.78,70.21
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,82.29,57.76
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,132.62,96.27
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,182.79,134.25
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,206.47,152.48
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,229.86,170.6
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,253.71,189.0
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,279.31,208.62
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,268.83,201.73
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,257.37,194.04
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,246.9,186.57
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,234.04,176.85
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,203.07,153.26
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,172.72,129.77
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,142.14,105.7
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,112.99,82.63
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,85.58,61.31
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,60.42,41.82
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,38.99,26.47
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,21.19,9.11
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.48,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,24.26,11.58
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,37.04,25.21
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,70.27,41.75
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,113.74,70.8
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,159.85,106.26
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,212.97,149.34
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,249.69,183.72
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,273.8,206.17
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,346.12,261.97
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,435.98,331.14
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,419.93,319.1
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,372.56,281.54
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,501.46,379.46
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,649.67,487.42
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,589.37,437.94
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,493.67,363.08
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,538.72,394.84
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,584.98,426.14
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,643.12,464.77
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,697.01,499.73
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,747.4,533.22
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,804.7,570.39
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,824.67,580.25
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,842.81,589.1
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,920.86,644.25
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,983.27,681.72
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,984.74,679.81
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,982.77,676.6
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,973.4,671.18
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,960.6,663.86
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,942.91,653.01
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,921.82,640.15
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,895.34,625.26
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,865.89,608.44
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,823.25,583.57
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,784.38,560.76
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,742.19,535.3
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,698.38,507.64
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,650.42,475.8
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,601.39,442.25
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,547.49,404.64
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,493.91,366.01
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,437.29,323.33
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,382.12,280.42
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,324.11,234.5
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,269.32,190.11
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,212.74,144.39
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,161.68,103.57
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,110.42,65.59
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,68.8,38.64
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.71,21.17
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,21.18,8.63
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,12.87,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,21.17,9.05
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.13,21.93
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,68.13,37.39
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,114.86,67.53
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,164.31,105.81
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,220.45,151.73
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,275.78,198.0
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,336.13,247.83
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,330.77,249.18
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,289.39,219.0
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,413.47,313.43
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,565.65,426.19
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,617.71,463.37
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,667.47,498.5
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,715.11,529.31
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,761.36,557.99
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,802.11,582.53
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,840.52,605.22
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,874.9,625.42
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,906.55,643.74
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,931.58,659.11
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,953.36,672.51
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,970.83,681.89
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,984.83,689.17
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,992.86,694.26
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,997.33,697.3
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,996.78,696.35
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,992.67,693.31
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,982.56,687.67
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,968.94,679.95
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,949.98,668.93
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,927.72,655.87
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,900.84,639.85
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,870.94,621.83
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,835.16,599.86
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,796.89,576.08
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,654.66,477.55
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,514.66,374.89
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,581.64,428.39
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,612.47,453.84
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,558.34,415.0
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,504.1,375.22
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,445.75,330.42
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,388.98,285.51
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,328.95,237.42
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,272.93,191.32
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,214.77,143.68
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,162.13,101.09
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,110.12,62.38
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,66.62,34.69
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,29.34,18.27
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.62,7.04
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
