Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.8,8.35
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.17,21.91
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,67.81,37.34
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,114.12,67.26
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,162.71,104.97
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,218.02,150.38
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,272.98,196.6
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,332.98,246.47
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,391.18,294.7
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,449.94,342.09
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,505.01,384.7
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,560.49,426.2
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,613.02,464.25
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,663.25,499.58
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,710.51,531.08
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,756.37,560.35
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,678.81,500.22
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,560.07,408.1
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,530.91,385.94
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,491.4,356.05
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,727.95,530.91
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,949.01,678.69
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,966.72,686.83
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,981.06,694.4
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,989.02,699.44
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,993.45,702.4
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,943.42,669.37
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,875.97,617.92
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,930.66,662.89
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,964.28,686.68
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,944.61,674.5
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,921.78,660.65
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,894.81,643.85
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,864.87,625.09
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,826.22,600.67
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,790.05,577.77
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,747.35,551.13
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,702.97,522.91
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,654.09,488.47
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,604.44,452.73
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,550.77,413.15
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,496.6,372.21
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,439.47,328.07
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,383.87,283.91
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,324.91,236.59
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,269.16,190.83
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,212.3,144.4
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,161.31,103.32
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,109.52,64.67
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,67.77,37.7
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.42,20.71
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.26,7.47
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.39,10.93
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.97,29.95
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,73.25,46.16
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,116.84,74.79
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,163.35,110.29
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,217.47,153.69
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,273.26,198.97
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,335.39,249.38
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,391.93,295.33
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,450.95,341.88
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,508.32,385.24
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,568.06,428.88
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,620.8,466.67
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,673.1,502.99
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,722.03,536.02
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,769.94,566.24
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,807.63,588.89
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,846.53,612.08
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,881.58,632.41
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,914.04,650.83
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,940.03,666.6
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,962.86,680.4
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,980.49,689.52
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,994.78,696.6
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,1003.17,701.52
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,1008.04,704.39
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,1007.49,702.54
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1003.41,698.66
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,993.34,692.65
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,979.78,684.59
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,960.84,673.56
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,938.54,660.45
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,910.75,643.56
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,879.97,624.74
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,844.19,602.85
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,805.89,579.13
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,762.97,551.91
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,718.2,523.18
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,670.33,491.08
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,619.04,455.14
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,551.38,406.94
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,488.73,361.2
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,431.71,318.1
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,375.41,274.23
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,325.74,234.52
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,274.52,192.05
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,215.8,144.19
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,162.83,101.59
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,110.5,62.97
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,67.18,35.61
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.71,18.41
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.68,5.78
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.63,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.85,7.46
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.84,23.2
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,68.12,38.78
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,115.69,69.94
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,163.73,106.97
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,218.95,151.9
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,274.21,197.76
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,335.45,248.0
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,392.3,294.22
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,452.14,341.21
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,508.78,384.39
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,566.61,427.01
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,619.11,464.22
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,670.97,499.76
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,716.91,528.24
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,763.37,555.53
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,804.64,581.42
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,843.66,605.62
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,877.48,625.0
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,908.53,642.44
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,934.31,656.44
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,956.88,668.4
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,974.66,677.84
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,989.05,685.26
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,997.51,690.57
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,1002.42,693.86
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,1001.33,692.6
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,996.67,689.29
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,986.99,684.0
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,973.77,676.64
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,955.16,666.36
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,933.18,653.98
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,906.14,638.02
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,876.06,620.08
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,840.09,598.48
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,801.62,575.03
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,758.82,549.34
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,714.13,521.93
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,664.69,489.0
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,615.48,454.32
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,560.82,415.62
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,506.11,375.61
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,447.33,330.6
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,390.09,285.45
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,329.23,236.87
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,272.42,190.28
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,213.45,142.22
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,160.39,99.56
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,108.0,60.83
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,64.47,33.38
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,28.16,17.06
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.91,4.43
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.59,3.67
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.9,19.82
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,66.64,35.99
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,113.93,66.65
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,163.1,104.56
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,219.19,150.23
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,275.14,196.81
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,335.98,246.71
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,394.69,294.0
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,454.04,340.24
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,510.37,382.74
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,567.44,424.31
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,620.33,461.5
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,670.74,495.87
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,717.96,525.92
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,763.62,553.79
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,805.04,578.41
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,844.21,601.23
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,878.65,621.17
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,910.3,639.23
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,936.17,654.93
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,958.83,668.7
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,975.73,677.58
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,989.16,684.42
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,997.6,689.72
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,1002.49,693.01
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,1001.86,693.05
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,997.67,691.06
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,987.47,685.49
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,973.77,677.87
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,955.16,666.27
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,933.19,652.62
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,905.66,637.43
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,875.11,620.24
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,838.27,597.88
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,799.22,573.89
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,756.77,547.14
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,712.45,518.85
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,664.98,487.11
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,614.08,451.48
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,559.27,412.86
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,504.43,372.97
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,446.01,328.47
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,388.94,283.69
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,328.14,235.29
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,271.43,188.97
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,212.67,141.19
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,159.44,98.45
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,106.92,59.84
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,63.33,32.53
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.0,16.87
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,18.13,3.0
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.32,2.43
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,29.24,18.4
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,65.09,33.67
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,113.23,64.84
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,163.54,103.89
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,220.54,150.7
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,276.89,198.09
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,338.9,249.32
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,396.49,296.1
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,455.91,342.66
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,512.56,385.7
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,569.63,427.53
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,621.06,464.03
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,672.49,499.37
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,719.85,529.5
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,765.42,557.55
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,807.08,582.55
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,846.45,605.72
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,879.5,624.92
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,909.54,642.09
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,878.58,621.14
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,823.33,579.09
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,913.06,642.7
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,990.24,689.22
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,998.18,693.66
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1002.56,696.6
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,1001.38,696.65
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,996.67,694.64
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,938.05,657.99
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,864.69,605.13
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,909.65,640.37
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,931.61,654.08
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,903.83,636.96
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,873.08,618.27
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,837.83,596.87
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,800.1,573.67
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,756.78,547.44
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,711.62,519.59
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,664.45,488.05
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,613.69,452.5
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,541.39,400.55
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,476.13,352.67
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,435.55,321.69
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,389.18,284.55
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,328.16,235.83
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,271.23,189.18
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,212.51,141.16
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,158.96,97.89
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,106.35,59.11
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,62.68,31.84
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,27.21,16.16
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.36,1.39
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.24,2.37
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.19,19.14
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,66.62,35.84
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,114.12,66.82
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,163.94,105.22
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,220.84,151.48
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,250.56,182.58
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,259.86,194.63
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,278.18,210.14
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,291.17,220.25
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,416.67,315.0
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,569.26,426.72
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,547.0,406.27
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,494.59,363.95
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,623.51,458.28
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,765.43,554.34
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,806.19,578.5
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,844.67,601.88
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,877.58,620.28
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,907.62,636.73
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,772.32,545.42
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,596.26,419.55
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,799.19,563.45
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,982.5,678.64
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,990.2,681.76
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,994.44,684.74
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,992.24,684.53
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,986.61,682.34
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,828.89,580.92
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,647.58,454.59
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,802.81,568.34
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,919.35,646.8
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,799.49,568.6
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,671.8,479.45
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,743.14,535.78
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,789.08,571.04
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,653.73,476.62
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,530.67,387.15
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,578.67,426.64
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,600.01,445.13
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,545.7,406.16
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,491.71,366.63
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,434.26,322.79
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,378.1,278.62
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,319.11,231.56
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,263.56,186.23
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,207.22,139.89
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,155.81,98.2
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,104.98,60.77
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,62.24,33.53
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,28.29,16.93
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.56,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.65,1.89
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.99,19.73
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,65.47,36.65
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,111.16,67.01
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,159.96,104.55
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,214.86,149.03
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,269.48,194.47
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,329.07,243.42
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,343.06,258.29
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,332.77,251.51
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,434.33,328.58
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,559.33,421.38
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,611.8,458.21
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,663.84,493.92
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,597.42,440.81
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,492.53,359.45
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,661.86,484.39
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,834.91,601.36
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,868.91,620.0
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,900.21,637.77
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,836.84,593.07
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,742.25,523.03
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,869.03,612.93
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,979.66,682.29
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,987.31,685.41
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,991.53,687.39
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,990.79,685.03
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,986.63,680.73
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,976.61,674.4
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,963.21,666.14
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,943.61,654.17
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,920.82,640.33
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,893.13,623.05
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,862.59,604.03
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,830.88,584.68
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,791.85,560.57
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,748.41,533.46
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,703.32,505.0
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,653.12,471.25
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,602.18,436.23
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,547.64,398.65
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,492.83,359.68
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,434.38,316.3
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,377.78,272.95
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,318.63,226.9
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,263.04,182.53
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,205.32,136.68
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,153.87,96.33
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,102.28,59.07
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,61.46,33.54
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.72,17.08
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.48,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.49,1.44
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.63,20.99
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,64.94,36.76
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,110.63,66.54
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,160.19,104.72
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,216.01,149.97
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,270.96,195.15
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,331.95,244.6
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,388.98,290.7
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,448.23,337.01
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,505.61,380.58
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,563.4,423.07
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,616.51,460.51
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,669.1,496.33
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,717.01,527.27
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,760.39,553.7
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,801.28,577.74
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,839.94,599.87
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,873.92,618.94
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,905.15,636.04
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,931.13,651.44
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,953.93,664.89
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,971.0,673.42
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,984.7,679.96
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,992.97,684.69
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,997.73,687.41
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,996.48,685.65
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,991.72,681.89
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,981.48,675.9
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,967.77,667.93
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,948.75,657.18
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,926.46,644.44
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,898.66,627.52
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,867.93,608.76
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,829.35,585.29
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,793.13,563.2
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,748.89,535.63
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,702.99,506.69
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,653.12,473.22
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,602.53,438.27
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,547.68,400.28
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,492.55,360.83
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,434.05,317.03
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,377.55,273.41
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,317.94,226.69
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,261.84,181.66
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,203.91,135.51
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,152.51,95.17
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,101.02,57.97
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,60.3,32.59
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.97,16.28
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.68,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,19.06,1.4
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,36.98,24.45
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,68.06,41.99
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,111.43,71.09
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,157.23,105.95
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,210.8,148.66
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,264.61,192.29
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,327.63,242.94
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,383.66,287.74
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,442.43,333.29
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,498.93,375.06
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,557.34,416.68
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,609.99,453.53
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,661.81,488.68
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,709.99,520.57
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,757.18,550.01
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,798.29,574.62
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,837.39,597.6
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,872.36,617.64
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,904.82,635.89
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,930.34,650.99
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,952.81,664.24
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,963.45,668.8
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,978.7,676.38
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,986.67,680.92
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,991.26,683.55
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,989.48,681.46
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,984.32,677.47
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,973.87,671.34
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,960.1,663.31
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,939.74,651.3
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,923.43,641.9
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,895.14,625.01
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,864.09,606.4
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,826.79,583.73
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,787.46,559.59
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,743.47,533.28
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,697.99,504.99
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,648.07,471.2
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,597.8,436.37
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,542.78,398.16
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,488.29,359.08
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,429.6,315.13
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,373.02,271.47
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,313.98,225.23
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,258.82,181.07
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,200.22,134.19
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,149.73,94.44
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,100.21,58.91
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,60.44,33.91
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.83,16.8
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.86,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.73,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,31.1,19.51
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,64.53,36.12
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,110.64,66.39
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,160.33,104.51
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,216.37,149.7
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,271.53,195.2
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,332.63,244.98
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,390.01,291.74
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,449.72,338.94
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,507.7,382.79
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,566.46,425.72
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,620.2,463.57
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,673.45,499.84
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,721.52,530.56
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,765.05,556.89
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,806.23,581.53
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,845.16,604.37
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,879.8,624.56
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,911.69,642.86
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,937.37,657.55
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,959.83,670.26
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,978.42,680.59
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,993.68,688.93
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,1002.02,694.53
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,1006.78,698.08
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,1005.46,698.36
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,1000.54,696.52
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,916.46,643.79
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,817.76,573.96
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,772.9,543.94
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,734.71,517.56
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,708.88,501.25
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,681.99,484.06
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,759.08,543.43
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,800.62,574.22
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,757.43,547.55
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,712.35,519.71
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,662.38,486.36
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,612.8,451.34
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,484.93,358.34
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,378.85,279.88
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,394.92,291.66
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,384.63,280.54
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,322.52,230.86
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,264.64,183.51
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,205.35,135.11
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,152.36,92.71
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,99.65,54.52
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,56.66,28.27
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.17,13.03
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.43,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
