Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.05,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,17.63,7.94
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,35.13,22.62
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,52.61,37.29
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,72.98,54.2
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,93.54,70.97
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,99.9,75.83
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,106.15,80.45
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,140.48,107.45
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,175.89,134.94
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,180.64,137.91
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,184.96,140.54
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,177.52,134.36
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,169.83,128.05
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,180.25,135.83
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,190.81,143.69
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,217.62,163.9
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,244.69,184.13
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,290.11,217.59
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,336.07,250.88
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,343.61,256.02
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,360.24,267.91
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,345.22,256.16
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,339.21,251.12
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,320.39,237.24
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,301.46,223.31
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,329.74,244.14
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,357.96,264.68
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,383.85,283.44
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,399.67,294.9
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,417.42,307.99
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,434.61,320.63
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,333.85,248.1
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,229.67,171.32
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,129.27,95.38
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,30.76,18.69
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,69.96,49.77
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,109.34,80.86
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,92.84,68.09
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,76.42,55.36
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,44.19,29.9
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.07,4.13
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.74,2.28
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.42,0.41
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.02,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.97,4.3
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,25.99,15.4
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,39.03,26.5
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,53.87,38.98
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,68.75,51.28
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,151.0,115.41
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,248.94,192.01
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,196.49,152.41
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,127.02,97.27
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,157.43,120.95
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,188.49,144.53
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,199.38,152.35
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,210.32,160.2
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,261.32,198.2
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,320.12,240.81
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,261.86,196.54
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,209.54,156.89
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,342.72,255.22
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,474.34,346.12
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,442.43,322.3
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,409.42,298.95
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,367.16,268.78
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,315.9,231.89
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,265.54,195.8
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,215.33,159.14
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,213.39,158.04
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,211.38,156.69
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,272.04,201.73
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,332.93,245.94
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,414.24,304.87
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,485.46,355.46
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,425.96,313.13
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,367.64,271.81
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,360.47,267.65
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,352.93,262.93
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,308.44,231.3
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,259.82,196.11
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,191.76,145.01
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,125.29,93.92
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,124.3,93.59
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,123.3,93.15
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,190.05,146.12
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,241.46,185.1
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,203.26,154.78
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,166.07,124.89
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,129.22,94.97
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,95.0,67.22
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,63.43,42.6
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,36.11,21.65
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,17.1,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.15,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.9,4.88
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,28.79,17.57
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,43.61,30.09
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,61.19,44.69
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,78.9,59.11
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,51.12,36.31
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,23.2,13.36
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,59.07,42.44
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,95.1,71.12
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,192.97,147.97
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,294.42,225.14
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,351.39,267.72
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,417.65,316.62
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,458.8,345.48
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,500.83,374.65
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,590.29,439.61
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,678.05,501.92
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,700.42,514.97
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,720.95,527.03
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,743.43,541.84
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,764.61,555.72
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,683.37,497.85
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,607.75,443.06
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,818.47,599.35
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,998.66,720.57
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,943.21,681.58
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,867.99,624.8
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,928.73,672.02
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,965.72,696.41
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,850.1,618.4
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,718.58,522.76
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,623.71,457.04
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,541.33,398.25
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,683.6,508.11
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,785.38,583.15
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,739.62,553.11
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,692.37,522.53
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,639.96,485.07
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,587.7,446.86
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,530.49,404.06
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,474.04,360.72
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,413.68,313.32
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,355.68,266.49
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,294.56,216.74
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,237.98,169.73
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,179.31,121.77
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,127.18,80.27
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,77.34,44.5
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,39.79,21.0
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,28.11,15.23
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,60.16,34.87
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,106.45,66.83
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,154.65,104.31
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,211.8,150.8
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,269.63,198.88
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,332.32,250.52
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,391.33,299.23
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,453.29,349.02
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,382.15,294.9
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,264.24,201.29
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,462.59,357.12
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,680.94,520.95
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,731.44,554.11
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,781.19,586.43
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,819.85,611.69
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,860.4,638.11
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,895.52,659.33
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,928.0,678.62
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,953.94,694.86
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,976.62,709.0
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,993.01,717.65
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,1005.81,724.06
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,1013.99,728.76
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,1018.55,731.26
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,1015.96,729.59
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,1009.74,725.76
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,998.42,718.77
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,983.56,709.62
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,961.88,694.72
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,936.96,677.82
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,907.48,660.44
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,875.08,641.04
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,838.21,617.24
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,794.37,588.59
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,747.69,557.57
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,699.58,524.95
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,645.73,486.6
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,592.44,447.81
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,534.28,405.02
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,476.99,361.71
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,415.81,313.72
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,357.5,266.81
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,295.39,217.18
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,238.18,170.37
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,177.72,121.16
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,127.18,81.03
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,77.48,45.48
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,40.4,21.91
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,17.05,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,24.74,12.44
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,60.95,31.98
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,111.01,65.83
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,162.36,106.59
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,222.24,156.59
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,281.32,206.86
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,346.23,261.19
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,407.06,311.29
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,469.35,360.88
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,528.81,406.78
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,589.5,452.07
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,573.07,436.81
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,526.36,398.25
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,528.5,397.3
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,517.29,386.32
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,695.51,520.7
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,874.58,643.73
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,908.88,662.87
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,940.17,680.94
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,965.92,696.71
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,988.24,710.31
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,1002.78,717.55
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,1013.44,722.43
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,1020.72,726.75
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,1024.28,728.86
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,1020.6,726.54
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1013.22,722.05
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,1001.18,714.37
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,985.56,704.53
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,963.19,690.85
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,937.63,675.19
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,907.39,656.16
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,874.23,635.21
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,831.87,608.08
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,792.78,583.02
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,746.52,552.85
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,698.74,521.28
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,645.29,483.64
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,592.04,445.27
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,534.29,403.27
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,477.28,360.55
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,415.48,312.37
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,356.39,265.02
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,294.43,215.01
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,237.12,167.74
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,177.72,119.52
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,124.79,77.66
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,74.95,42.27
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,37.48,18.99
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.67,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,13.34,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,24.07,11.73
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,59.37,31.49
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,109.12,65.78
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,160.08,105.81
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,219.71,154.7
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,277.25,203.06
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,339.51,254.31
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,312.48,238.64
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,242.68,185.93
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,333.25,255.2
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,436.91,331.93
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,552.81,418.52
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,685.86,514.43
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,735.4,544.88
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,783.73,574.39
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,712.5,521.11
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,601.62,437.91
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,768.56,558.02
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,925.5,658.05
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,798.93,570.19
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,628.28,447.73
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,827.92,589.95
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,1003.42,698.79
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,1010.53,699.64
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,1013.98,700.59
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,1011.24,697.55
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,1004.84,692.53
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,992.82,685.69
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,977.26,676.88
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,954.88,664.04
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,929.28,649.32
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,817.61,579.86
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,693.71,495.11
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,609.74,440.16
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,523.06,381.19
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,553.8,407.12
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,568.06,420.49
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,539.92,401.72
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,502.78,376.42
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,490.12,369.23
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,466.22,352.07
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,406.12,305.66
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,348.29,259.76
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,287.24,210.62
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,230.98,164.31
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,170.58,115.21
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,120.49,75.64
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,71.53,40.78
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,34.7,17.32
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,24.48,11.67
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,57.72,32.78
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,103.59,64.75
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,152.19,102.5
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,209.47,148.52
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,207.21,154.32
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,176.87,134.5
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,259.15,197.41
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,357.35,271.0
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,434.69,327.54
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,518.13,387.39
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,551.16,409.71
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,577.52,427.14
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,669.21,492.67
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,766.66,558.45
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,735.13,532.84
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,678.59,489.91
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,720.5,518.51
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,771.03,551.22
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,868.59,619.51
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,962.69,678.88
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,980.72,689.9
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,986.47,694.32
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,993.67,699.19
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,997.41,702.01
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,994.65,700.21
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,997.6,702.09
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,985.72,696.96
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,970.41,689.87
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,948.41,677.73
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,923.3,663.57
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,851.02,617.73
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,775.72,565.05
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,659.71,485.0
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,552.82,409.0
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,458.92,342.04
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,364.61,273.08
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,386.24,291.19
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,395.47,299.35
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,420.3,320.08
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,427.84,326.21
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,364.26,276.86
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,305.52,230.59
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,252.46,188.01
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,202.63,147.19
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,152.47,106.3
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,107.6,70.35
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,64.93,38.9
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,31.87,16.0
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,24.02,9.42
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,57.86,32.03
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,104.46,64.46
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,153.41,102.79
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,212.8,151.01
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,268.76,197.31
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,330.07,246.93
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,388.4,293.68
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,449.62,341.16
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,507.11,383.99
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,565.82,426.27
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,543.51,407.18
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,494.07,367.95
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,543.23,402.22
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,593.76,436.0
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,718.13,525.29
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,849.11,611.86
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,883.29,631.32
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,914.71,650.05
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,940.17,664.95
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,962.53,677.99
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,980.02,687.45
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,985.3,689.5
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,992.94,694.65
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,997.12,697.75
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,993.27,696.07
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,995.21,698.15
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,982.77,690.74
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,966.91,681.46
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,944.05,668.51
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,918.21,653.69
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,887.84,636.67
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,854.79,617.79
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,814.85,593.47
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,773.11,567.66
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,726.8,537.67
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,680.71,506.45
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,627.18,469.38
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,573.66,431.39
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,516.15,390.06
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,459.75,348.21
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,399.32,301.54
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,341.53,255.51
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,280.46,206.25
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,222.41,158.58
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,165.18,111.9
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,115.82,72.83
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,67.87,38.71
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,31.85,15.06
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,23.11,8.47
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,57.0,32.46
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,102.69,64.92
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,150.48,102.67
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,206.88,149.08
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,208.8,157.97
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,184.89,142.66
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,242.1,187.26
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,302.5,233.65
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,360.57,277.67
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,428.98,328.6
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,539.95,413.39
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,667.09,507.79
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,638.05,480.91
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,584.83,436.94
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,585.15,435.67
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,572.66,425.07
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,622.81,460.07
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,683.55,501.39
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,823.57,604.64
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,960.46,697.24
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,830.77,606.33
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,668.13,486.64
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,845.41,618.46
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,999.31,723.22
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,998.27,721.72
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,993.65,719.23
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,981.13,711.41
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,965.18,701.52
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,945.51,689.56
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,915.28,670.64
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,891.95,656.08
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,858.73,634.82
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,814.29,605.84
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,768.92,576.0
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,724.48,546.14
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,676.63,512.27
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,623.82,474.4
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,570.74,435.48
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,513.1,392.69
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,456.63,349.59
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,396.03,301.65
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,338.31,254.81
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,277.12,204.83
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,219.05,156.7
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,161.53,109.91
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,112.47,71.26
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,65.03,37.3
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,29.42,13.24
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,24.07,8.54
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,56.07,31.37
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,101.96,63.59
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,115.59,82.26
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,108.3,82.43
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,139.87,107.72
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,173.51,134.36
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,202.3,156.83
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,231.41,179.1
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,279.23,215.66
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,335.17,257.8
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,225.88,173.14
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,114.1,84.76
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,132.43,98.78
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,150.92,112.66
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,195.42,146.69
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,240.57,180.78
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,283.36,212.3
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,326.66,243.72
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,515.12,383.67
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,689.52,507.64
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,859.07,633.01
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,998.34,726.95
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,870.17,637.81
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,704.23,514.48
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,869.67,639.18
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,997.7,726.42
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,985.39,717.74
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,969.56,707.83
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,946.55,693.26
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,920.42,676.68
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,889.69,657.02
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,856.15,635.41
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,814.95,608.63
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,776.81,583.77
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,656.9,497.98
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,540.36,410.51
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,567.85,434.98
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,571.7,440.27
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,400.35,309.4
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,250.23,192.55
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,153.24,117.19
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,61.39,44.23
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,51.59,36.54
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,41.8,28.68
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,32.49,21.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,23.18,13.29
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.29,6.6
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
