Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,11.91,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,22.62,7.42
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,50.08,30.08
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,86.22,56.92
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,126.07,88.99
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,171.3,126.36
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,215.04,163.13
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,260.07,200.14
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,267.6,207.32
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,268.0,207.34
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,344.31,266.14
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,435.63,335.01
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,490.42,375.54
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,547.75,417.37
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,596.38,451.49
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,653.61,490.95
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,690.92,516.3
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,727.21,540.74
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,766.06,565.99
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,803.97,590.26
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,798.78,584.32
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,781.66,570.77
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,759.55,552.86
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,734.52,533.0
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,744.22,539.78
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,752.58,545.51
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,820.26,594.4
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,894.58,646.35
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,845.31,612.13
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,787.17,572.63
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,753.55,549.84
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,719.56,526.51
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,723.66,531.77
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,731.27,538.95
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,673.14,498.45
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,624.78,464.48
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,591.74,443.03
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,556.85,419.75
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,554.1,419.84
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,534.1,406.63
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,490.11,374.08
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,440.78,336.64
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,377.51,286.86
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,321.24,241.45
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,261.96,193.57
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,207.96,149.26
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,152.02,104.16
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,104.72,67.3
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,59.65,34.98
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,26.59,10.54
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,22.42,6.45
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,55.18,31.43
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,101.36,64.32
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,149.36,102.1
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,206.2,148.48
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,261.93,194.71
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,327.09,247.77
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,385.67,295.01
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,447.37,343.22
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,505.9,387.08
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,566.54,431.03
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,620.12,469.93
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,673.54,507.76
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,721.48,539.65
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,769.68,570.26
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,811.51,597.02
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,851.31,622.21
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,885.53,642.25
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,917.11,660.41
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,943.0,676.54
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,965.77,690.73
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,978.4,698.55
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,987.19,704.12
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,994.05,708.21
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,997.45,710.24
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,994.34,707.26
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,987.77,702.26
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,975.25,694.66
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,959.41,685.08
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,936.98,671.36
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,911.56,655.78
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,879.96,637.14
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,845.81,616.72
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,806.95,591.79
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,768.44,566.96
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,721.13,535.8
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,672.71,502.36
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,619.39,464.77
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,565.97,426.25
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,507.46,383.41
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,450.28,340.37
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,389.34,292.84
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,331.29,246.34
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,267.67,195.26
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,212.05,149.67
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,155.08,103.78
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,106.33,65.79
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,59.32,32.82
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,24.63,7.9
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,21.38,4.96
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,55.85,30.87
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,102.45,64.15
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,151.24,102.79
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,208.66,149.89
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,267.13,198.24
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,329.31,248.56
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,387.79,295.53
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,449.33,343.4
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,506.38,385.68
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,564.22,426.98
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,617.76,465.58
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,671.29,503.23
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,720.67,536.35
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,766.74,565.51
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,676.93,497.76
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,547.91,400.6
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,551.67,402.77
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,553.77,403.06
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,763.33,555.88
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,962.78,688.88
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,978.03,695.37
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,989.86,701.41
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,996.69,705.42
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,1000.03,707.39
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,996.35,705.11
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,989.2,700.82
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,976.11,692.92
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,959.7,683.06
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,936.31,669.21
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,910.01,653.51
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,878.95,633.99
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,845.36,612.81
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,793.04,579.23
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,738.5,541.59
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,599.02,443.45
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,464.64,346.11
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,508.57,381.62
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,535.55,402.75
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,443.52,334.93
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,357.58,270.96
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,308.26,233.17
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,262.56,197.49
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,214.37,159.74
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,167.52,122.53
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,123.28,87.45
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,83.8,56.5
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,48.16,29.95
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,21.0,5.52
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,18.8,3.33
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,51.61,30.85
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,94.13,62.49
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,139.95,98.75
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,193.64,142.52
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,213.07,162.08
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,219.56,169.42
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,221.87,171.67
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,213.0,164.12
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,176.72,135.07
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,141.69,106.81
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,189.89,143.71
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,239.32,180.56
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,445.46,336.6
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,657.78,486.56
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,695.31,509.95
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,732.92,534.31
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,811.5,586.35
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,891.18,636.24
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,916.96,651.04
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,940.02,664.68
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,953.1,672.16
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,962.85,677.76
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,969.13,682.02
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,972.24,684.46
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,969.61,682.12
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,963.8,677.97
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,950.37,670.55
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,933.94,661.37
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,820.57,585.43
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,706.74,506.88
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,589.92,428.52
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,478.8,351.02
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,555.64,409.8
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,621.53,458.71
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,567.25,420.56
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,514.72,383.83
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,508.81,382.05
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,500.61,377.53
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,448.12,339.33
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,396.86,301.25
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,343.36,260.03
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,291.31,218.82
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,236.87,175.38
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,184.4,132.89
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,134.35,92.77
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,90.91,58.79
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,50.93,29.68
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,20.39,3.13
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,20.97,3.32
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,53.94,30.84
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,99.58,64.0
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,147.62,101.89
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,204.37,148.14
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,259.18,193.64
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,319.95,243.29
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,377.8,289.66
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,442.19,339.49
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,499.38,382.52
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,558.49,425.56
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,612.27,464.05
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,666.17,501.51
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,715.01,533.65
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,762.88,563.88
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,721.21,529.38
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,657.7,479.79
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,642.38,466.36
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,612.73,442.98
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,690.22,496.56
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,759.32,542.9
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,537.47,389.77
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,301.54,219.57
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,657.19,479.9
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,975.77,688.63
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,972.09,683.56
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,965.23,680.1
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,951.71,672.6
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,935.19,663.32
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,599.84,438.7
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,245.67,179.78
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,448.84,332.15
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,636.72,464.38
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,698.76,511.38
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,741.38,545.38
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,693.65,514.07
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,645.31,482.19
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,514.13,386.98
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,392.2,296.32
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,306.4,232.85
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,224.76,171.11
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,195.0,148.54
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,166.15,126.24
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,193.12,144.62
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,197.27,141.71
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,141.78,97.27
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,93.59,59.95
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,50.9,29.03
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,18.65,0.12
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,19.12,1.67
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,52.18,30.48
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,95.57,62.52
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,142.35,99.33
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,199.78,145.78
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,254.0,190.34
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,313.93,238.86
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,325.74,250.23
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,328.87,253.0
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,352.27,270.32
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,377.09,287.87
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,510.33,388.45
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,655.16,493.55
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,703.67,525.45
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,751.67,556.87
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,697.74,513.85
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,622.77,456.12
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,661.75,482.24
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,700.82,507.32
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,588.48,427.41
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,469.43,341.38
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,521.21,378.8
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,584.9,423.03
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,689.0,497.31
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,804.28,576.62
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,902.88,646.29
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,983.43,699.1
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,969.74,690.04
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,952.79,679.8
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,930.97,666.52
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,905.97,651.26
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,781.5,568.41
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,657.17,480.17
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,715.89,527.42
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,753.49,558.41
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,705.32,526.06
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,656.34,493.0
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,537.1,405.7
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,431.63,326.8
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,336.02,255.82
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,252.12,192.29
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,217.96,166.22
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,184.76,140.35
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,151.3,114.13
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,119.45,88.8
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,88.28,63.91
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,59.56,40.96
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,35.6,21.41
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.92,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.15,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,20.47,0.73
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,54.36,28.34
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,104.41,63.49
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,124.08,87.05
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,126.23,94.97
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,161.1,123.2
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,197.83,152.41
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,217.99,168.2
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,239.68,184.57
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,283.66,217.85
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,335.61,256.5
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,413.33,315.17
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,505.45,383.08
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,461.79,347.75
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,408.29,305.33
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,507.25,378.24
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,602.95,446.54
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,670.21,492.49
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,729.88,532.72
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,859.81,627.15
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,970.71,700.07
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,984.2,706.34
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,994.04,711.15
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,1000.2,715.18
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,1002.76,717.08
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,856.36,619.22
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,676.32,489.31
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,607.7,442.0
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,528.63,386.08
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,365.79,270.06
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,201.35,148.34
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,200.13,148.2
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,198.93,147.8
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,252.3,188.58
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,313.07,234.33
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,327.45,245.84
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,339.87,255.93
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,358.85,271.56
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,365.45,277.61
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,419.0,320.39
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,438.86,335.29
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,377.97,286.64
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,319.83,239.24
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,260.83,190.61
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,205.62,144.14
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,146.83,96.45
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,96.28,57.22
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,48.99,24.86
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,17.64,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,20.49,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,53.69,29.24
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,101.46,63.12
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,151.1,102.35
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,212.67,152.96
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,198.78,150.15
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,156.31,120.2
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,171.29,131.79
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,181.73,139.36
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,290.91,224.24
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,410.0,314.33
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,447.45,340.57
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,476.93,360.85
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,628.11,474.83
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,782.12,583.2
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,823.23,609.02
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,862.02,633.81
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,797.6,585.84
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,699.24,509.62
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,728.18,529.75
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,756.34,548.52
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,891.25,647.16
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,1002.02,719.86
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,1008.24,722.81
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,1010.76,724.33
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,1006.56,721.69
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,998.69,716.87
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,985.66,708.87
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,969.07,698.71
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,713.46,525.53
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,432.02,317.31
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,438.25,323.63
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,443.43,328.22
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,538.33,400.83
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,620.77,462.56
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,590.18,442.55
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,564.04,425.69
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,551.47,418.79
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,531.79,405.68
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,480.2,367.32
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,428.41,327.73
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,363.29,276.32
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,305.35,229.37
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,244.32,179.9
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,189.95,135.38
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,133.58,90.65
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,86.49,54.84
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,44.77,24.99
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,17.17,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,10.01,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,19.47,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,51.04,29.16
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,96.43,62.26
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,144.77,99.96
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,203.18,147.17
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,259.0,193.41
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,321.39,244.36
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,382.38,293.35
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,444.51,341.95
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,374.19,288.11
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,271.36,206.36
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,464.2,356.67
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,671.96,511.15
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,631.1,475.02
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,565.38,421.6
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,704.03,525.58
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,849.38,627.22
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,883.91,647.14
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,915.95,665.98
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,941.02,681.21
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,963.01,694.47
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,904.36,652.58
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,829.8,595.98
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,927.14,667.24
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,1003.38,716.06
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,999.67,713.17
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,992.39,708.76
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,979.06,700.28
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,962.29,689.74
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,938.42,675.04
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,918.76,663.17
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,886.42,642.68
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,851.37,620.44
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,807.25,592.02
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,761.91,562.6
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,715.47,533.2
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,665.84,499.85
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,610.49,460.42
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,555.42,420.26
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,495.84,376.22
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,437.84,332.09
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,374.31,282.04
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,314.75,233.95
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,249.7,181.52
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,193.8,135.73
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,135.67,89.67
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,88.12,53.7
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,43.86,22.52
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,16.35,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,18.45,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,50.59,29.98
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,94.79,62.75
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,142.45,99.72
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,202.87,148.21
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,260.51,195.13
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,327.38,249.22
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,386.66,297.45
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,452.97,349.81
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,514.26,396.6
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,578.99,444.62
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,634.41,484.26
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,689.82,522.78
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,739.36,555.8
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,790.27,588.21
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,832.52,615.42
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,872.62,641.0
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,908.16,662.05
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,941.1,681.22
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,966.53,696.79
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,988.71,710.34
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,995.13,712.39
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,1006.6,717.91
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,1013.02,721.37
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,1015.83,722.7
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,1011.02,719.7
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,1011.92,720.54
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,997.25,711.18
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,979.1,699.83
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,953.87,684.37
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,925.6,667.01
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,892.4,646.09
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,856.57,623.41
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,815.5,597.4
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,772.34,569.77
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,722.81,537.26
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,673.72,503.62
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,616.7,463.16
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,560.1,422.07
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,499.22,377.25
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,440.01,332.36
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,375.66,282.39
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,315.44,234.28
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,249.26,180.88
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,192.51,134.38
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,133.42,87.79
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,85.75,52.05
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,41.63,20.75
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,14.35,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
