Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,18.58,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,50.71,28.62
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,97.47,62.71
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,146.39,100.95
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,205.62,148.93
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,215.63,162.81
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,208.35,160.06
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,319.75,247.02
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,453.82,350.81
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,450.83,347.42
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,425.12,325.69
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,547.67,419.11
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,685.98,520.52
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,736.69,553.23
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,786.7,584.94
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,829.22,612.02
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,869.57,637.38
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,905.21,658.4
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,931.09,672.87
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,955.76,687.61
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,977.17,700.24
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,995.95,711.62
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,1011.36,720.96
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,1016.86,724.13
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,1018.62,725.15
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,1015.12,721.55
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,1007.91,715.78
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,994.03,708.45
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,976.6,698.96
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,953.22,684.73
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,926.55,668.42
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,894.03,648.3
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,858.69,626.26
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,821.07,602.58
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,776.19,573.79
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,727.0,542.62
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,676.53,509.78
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,621.23,470.49
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,565.74,430.01
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,436.31,332.92
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,327.52,250.01
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,282.22,214.89
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,237.83,179.42
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,191.64,142.29
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,148.11,106.68
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,105.47,72.25
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,67.7,42.44
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,34.22,16.92
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.44,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,18.17,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,52.46,27.07
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,102.14,62.13
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,145.11,98.5
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,189.27,136.42
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,231.26,172.69
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,265.76,201.64
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,205.4,157.44
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,122.96,92.86
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.23
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,113.71,85.05
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,221.77,167.72
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,499.88,381.54
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,782.77,579.56
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,824.21,603.96
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,863.44,629.25
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,897.57,650.41
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,921.58,664.98
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,945.9,680.68
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,967.0,694.38
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,985.08,706.27
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,999.81,716.16
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,1005.13,719.72
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,1006.79,721.18
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,1002.76,719.66
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,995.09,715.96
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,980.81,707.68
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,963.05,697.26
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,939.98,683.45
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,913.72,667.57
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,881.63,647.44
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,846.8,625.44
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,811.39,602.92
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,768.03,574.79
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,719.34,542.68
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,669.35,509.02
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,476.77,365.4
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,298.82,228.16
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,392.96,303.52
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,439.0,337.74
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,375.06,285.91
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,314.99,236.31
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,251.16,183.48
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,193.57,135.05
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,132.94,86.07
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,82.92,47.98
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,38.37,16.22
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,17.41,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,51.45,28.04
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,98.62,62.97
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,148.2,102.82
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,207.49,152.07
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,264.63,200.14
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,330.56,254.18
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,390.63,302.81
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,454.07,352.42
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,512.09,396.42
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,571.39,439.87
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,625.83,478.4
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,680.29,515.75
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,730.07,548.52
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,778.8,578.78
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,818.27,603.8
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,858.51,629.18
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,893.03,649.28
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,925.02,667.59
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,950.53,682.98
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,972.92,696.45
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,990.71,705.66
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,1014.68,718.81
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,1020.05,721.75
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,1021.65,722.66
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,1018.44,719.29
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,1011.47,713.76
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,997.78,705.12
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,980.47,694.39
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,956.63,680.17
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,929.43,663.89
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,896.84,644.15
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,861.37,622.48
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,817.34,595.03
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,776.56,569.53
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,727.04,537.77
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,676.22,504.43
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,620.73,465.63
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,564.94,425.52
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,504.31,381.09
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,444.47,335.76
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,380.78,286.06
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,320.16,237.09
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,255.29,184.25
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,196.61,135.49
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,135.85,86.4
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,85.55,47.93
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,37.35,13.82
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,10.48,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,18.0,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,53.58,27.48
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,103.57,63.75
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,157.07,106.59
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,219.23,157.65
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,278.28,206.22
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,342.75,256.99
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,403.44,304.62
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,467.14,352.77
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,525.7,394.75
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,585.05,435.63
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,563.89,416.72
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,516.23,379.04
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,556.19,405.49
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,595.71,430.2
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,734.6,527.3
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,872.33,615.21
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,906.3,633.05
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,937.44,650.41
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,962.08,665.15
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,975.0,672.97
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,990.64,682.7
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,1002.8,690.41
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,1007.88,694.05
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,1009.35,695.74
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,884.58,616.79
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,737.01,515.76
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,865.92,608.01
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,971.91,675.05
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,946.75,660.54
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,918.52,645.54
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,885.37,627.87
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,849.56,608.27
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,807.14,582.85
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,762.86,555.87
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,713.18,524.8
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,663.95,492.35
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,606.91,453.06
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,550.34,412.93
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,489.81,369.05
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,430.92,324.88
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,366.05,274.27
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,305.41,225.58
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,241.86,174.58
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,183.21,126.78
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,124.55,80.4
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,77.19,44.88
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,33.86,11.98
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.63,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,15.59,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,44.34,24.58
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,85.99,55.29
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,130.05,90.58
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,184.12,134.74
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,234.34,175.83
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,289.25,219.68
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,368.96,281.83
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,459.69,351.08
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,447.29,340.38
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,408.68,309.08
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,471.17,353.83
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,537.94,399.55
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,544.33,400.36
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,535.91,391.35
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,615.81,445.7
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,690.51,494.21
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,697.51,494.7
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,701.27,493.78
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,845.4,592.19
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,970.44,668.08
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,987.3,675.6
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,1000.78,682.7
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,1005.81,687.32
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,1007.2,689.96
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,1002.45,689.91
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,994.08,687.66
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,905.18,634.47
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,799.25,563.41
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,731.3,520.31
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,674.51,482.88
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,696.04,501.66
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,720.51,521.41
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,746.82,544.08
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,753.12,551.74
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,703.59,520.89
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,654.72,488.93
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,597.7,449.25
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,541.31,408.8
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,480.31,364.08
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,421.19,319.28
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,357.34,269.0
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,297.94,220.93
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,232.44,167.91
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,176.56,122.06
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,118.29,76.32
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,71.76,41.72
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,27.51,7.38
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,15.95,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,49.72,25.45
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,97.17,60.14
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,147.26,99.87
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,207.37,149.11
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,267.15,199.0
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,330.86,251.11
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,390.69,299.67
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,453.78,349.33
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,442.49,339.75
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,405.53,309.36
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,533.13,406.31
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,678.9,512.24
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,725.39,542.05
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,772.23,571.9
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,813.64,598.6
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,853.01,623.78
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,754.14,551.58
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,616.01,448.28
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,604.46,439.95
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,590.96,429.52
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,802.14,582.82
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,993.51,708.88
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,809.91,583.84
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,595.97,429.59
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,719.35,519.77
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,837.99,602.46
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,905.84,652.5
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,956.02,685.77
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,806.25,585.26
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,654.02,475.53
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,760.0,557.34
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,837.6,613.12
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,797.27,586.61
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,754.73,559.2
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,705.15,527.49
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,654.49,493.68
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,600.76,455.31
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,547.2,416.01
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,486.46,370.55
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,427.24,324.85
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,365.36,275.27
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,305.98,226.24
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,241.89,173.32
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,184.32,125.21
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,124.81,77.53
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,75.95,40.63
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,26.2,3.91
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,10.24,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,42.71,23.22
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,84.17,55.5
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,131.24,92.85
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,186.33,137.48
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,239.88,180.83
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,304.11,231.7
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,361.11,276.52
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,421.91,323.0
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,477.61,364.51
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,535.63,406.58
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,588.31,444.52
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,641.61,482.12
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,692.35,516.29
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,739.09,547.12
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,658.82,485.29
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,546.68,400.77
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,716.74,523.84
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,882.83,637.35
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,907.19,651.56
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,928.89,665.18
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,777.27,559.14
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,599.28,431.82
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,668.23,481.95
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,748.96,537.49
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,854.54,611.99
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,948.88,676.65
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,934.17,666.82
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,916.55,656.1
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,801.37,577.05
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,685.87,496.02
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,749.79,546.41
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,796.25,583.48
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,618.81,457.17
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,445.32,329.9
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,427.17,318.55
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,407.33,305.13
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,398.78,300.32
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,391.39,295.75
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,395.57,300.05
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,392.14,296.92
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,333.48,251.21
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,277.85,206.77
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,217.05,157.75
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,163.1,113.94
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,109.38,71.47
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,63.42,36.48
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,24.82,1.92
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,16.36,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,49.69,24.49
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,98.08,60.02
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,149.17,100.65
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,212.49,152.54
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,199.14,149.92
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,157.2,120.32
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,173.92,133.29
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,189.66,144.92
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,372.62,287.4
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,577.86,439.6
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,632.59,476.69
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,685.56,512.47
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,734.19,542.97
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,781.45,571.92
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,823.47,597.7
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,863.36,621.78
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,896.32,640.36
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,926.43,657.01
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,951.48,671.76
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,973.32,684.56
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,802.66,570.48
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,596.66,424.15
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,688.76,490.03
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,792.79,559.65
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,783.68,552.91
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,772.95,546.17
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,883.06,625.0
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,956.59,672.47
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,931.82,655.54
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,911.11,642.25
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,877.47,623.84
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,841.17,603.56
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,796.35,576.19
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,750.19,547.58
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,700.27,515.64
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,650.94,482.35
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,595.14,443.42
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,539.58,403.59
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,478.15,358.78
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,418.53,313.85
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,355.39,264.97
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,295.8,217.23
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,231.73,165.22
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,174.7,118.43
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,114.93,71.4
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,67.92,36.27
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,23.88,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,15.93,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,50.26,23.99
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,99.79,60.49
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,153.02,102.96
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,215.19,154.05
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,274.33,203.19
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,338.95,255.26
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,399.25,302.72
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,462.61,350.44
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,520.49,392.04
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,579.07,432.12
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,633.61,467.03
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,686.37,498.77
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,627.32,450.78
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,527.8,376.22
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,695.34,493.51
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,861.79,597.71
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,788.53,546.39
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,688.57,476.76
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,831.33,575.73
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,969.07,660.48
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,984.34,667.82
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,996.14,674.92
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,1001.29,678.62
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,1002.83,680.42
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,998.19,678.73
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,989.96,675.09
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,840.62,582.92
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,683.54,477.49
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,807.25,567.93
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,904.82,632.75
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,870.71,611.95
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,834.07,590.81
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,786.47,562.33
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,740.98,534.82
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,628.28,459.09
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,524.38,386.69
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,534.62,397.25
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,526.44,393.03
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,465.7,348.75
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,407.08,304.9
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,343.26,255.3
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,281.2,205.81
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,218.7,156.02
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,163.58,111.58
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,106.92,67.44
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,61.47,33.54
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,22.47,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,13.64,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,47.1,23.53
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,93.41,58.47
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,143.63,97.99
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,204.26,147.15
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,262.02,194.96
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,329.59,249.72
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,389.46,297.3
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,452.77,345.89
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,511.32,389.53
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,571.53,432.92
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,625.99,471.32
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,680.43,508.54
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,729.2,539.47
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,774.14,566.51
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,815.59,591.48
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,855.02,614.7
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,888.91,632.71
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,920.15,648.71
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,944.13,661.24
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,964.95,671.76
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,978.31,676.28
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,997.67,684.41
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,1003.34,685.59
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,1005.33,684.77
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,1000.53,678.66
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,992.06,670.58
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,976.99,661.2
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,958.43,649.96
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,934.93,635.94
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,908.16,620.08
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,874.77,601.25
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,838.68,580.71
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,800.74,559.7
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,755.38,533.64
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,705.36,505.13
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,654.23,474.42
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,588.28,430.55
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,524.64,386.77
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,473.83,351.17
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,420.72,312.05
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,356.32,262.35
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,295.75,214.0
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,230.5,161.66
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,172.46,114.44
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,112.09,67.76
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,63.57,32.04
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,21.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
