Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,14.25,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,48.53,22.35
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,101.05,60.89
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,154.22,103.17
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,218.15,155.64
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,279.09,206.68
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,346.92,262.25
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,408.23,311.33
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,472.46,360.73
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,531.82,404.03
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,592.57,446.49
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,647.95,484.13
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,702.83,519.08
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,751.78,548.27
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,794.2,572.45
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,835.9,597.32
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,875.24,620.34
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,909.1,638.96
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,940.06,655.64
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,964.57,670.31
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,985.67,683.04
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,1000.72,691.44
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,1012.11,697.76
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,1016.78,700.95
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,1017.65,702.04
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,1012.7,700.36
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,1003.99,696.51
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,989.11,688.41
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,970.64,678.2
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,945.79,662.7
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,917.69,645.22
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,883.21,625.87
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,845.96,604.58
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,802.87,578.37
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,762.28,553.49
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,712.15,522.61
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,660.8,490.0
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,603.48,449.83
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,546.26,408.58
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,483.84,362.63
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,423.34,316.57
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,357.92,264.95
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,296.43,214.94
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,231.04,162.06
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,172.9,114.41
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,111.58,66.73
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,63.38,31.0
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,21.09,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,14.67,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,50.02,22.89
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,102.85,62.41
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,156.65,105.38
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,221.14,158.33
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,281.88,208.62
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,349.01,262.44
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,411.28,310.86
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,476.53,358.9
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,535.82,400.29
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,595.22,439.32
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,651.49,477.01
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,707.36,512.63
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,756.16,542.66
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,803.28,571.28
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,845.12,595.49
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,878.24,614.06
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,911.53,633.52
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,941.84,651.06
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,965.51,664.31
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,985.81,675.64
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,1003.31,683.99
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,1017.31,690.35
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,1021.88,692.72
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,1022.67,693.12
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,1016.66,690.58
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,1006.92,686.01
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,991.49,677.36
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,972.51,666.72
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,946.78,653.6
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,917.89,638.41
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,778.03,550.62
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,626.16,446.67
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,604.76,435.21
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,580.71,420.68
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,628.61,459.29
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,651.75,479.71
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,592.58,438.51
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,534.15,397.16
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,472.04,352.21
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,411.98,307.18
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,345.86,255.79
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,284.49,206.63
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,219.56,154.81
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,160.86,107.49
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,101.87,62.12
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,55.98,27.87
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,20.19,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,10.61,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,45.63,21.73
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,93.4,58.79
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,144.32,98.84
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,205.42,148.05
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,265.56,196.6
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,336.59,252.63
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,397.95,300.44
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,462.84,349.26
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,428.12,323.03
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,357.88,269.05
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,520.81,391.13
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,698.93,516.79
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,748.12,546.4
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,798.9,577.34
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,842.13,602.9
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,883.19,626.84
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,639.38,462.75
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,338.44,244.56
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,678.98,493.62
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,989.48,692.89
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,1007.31,699.8
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,1021.68,707.9
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,1026.14,710.94
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,1026.84,711.92
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,1022.21,710.41
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,1013.82,706.71
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,998.31,698.19
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,979.24,687.57
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,845.9,603.0
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,693.82,497.6
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,794.45,573.01
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,859.9,617.95
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,816.37,590.53
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,770.71,562.23
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,719.11,530.29
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,666.39,496.19
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,609.22,455.98
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,551.95,414.51
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,489.18,368.06
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,427.34,320.78
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,361.2,268.77
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,298.88,218.1
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,231.41,163.16
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,171.42,113.69
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,109.36,65.27
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,60.54,27.96
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,19.64,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,10.99,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,45.6,21.08
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,92.86,58.67
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,144.22,99.86
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,205.76,150.51
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,263.53,198.57
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,327.3,250.21
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,390.04,300.28
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,453.81,349.63
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,512.16,392.82
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,571.9,435.53
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,626.81,474.18
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,681.84,511.86
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,730.26,544.06
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,777.65,573.98
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,819.46,600.82
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,859.31,626.2
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,786.57,572.37
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,692.87,501.96
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,628.34,456.27
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,571.42,414.65
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,499.33,363.0
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,438.55,318.57
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,618.94,449.61
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,798.98,573.58
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,707.37,507.53
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,603.19,433.67
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,792.18,571.83
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,944.83,675.69
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,919.14,658.93
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,890.53,641.62
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,653.89,479.21
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,405.39,297.04
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,279.44,206.39
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,153.69,112.28
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,145.59,106.83
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,137.57,101.24
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,201.87,151.52
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,258.85,195.36
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,216.22,163.31
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,175.71,132.64
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,147.02,110.71
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,119.48,89.3
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,89.64,65.75
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,63.89,45.21
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,41.53,26.89
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,19.5,7.75
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.01,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,10.28,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,43.77,19.06
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,92.75,57.16
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,144.1,97.88
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,208.81,150.79
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,131.12,97.23
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,21.33,11.8
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,141.48,108.52
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,270.1,208.68
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,309.47,238.05
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,349.75,267.78
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,281.76,214.93
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,207.24,156.22
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,123.89,91.68
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,42.84,28.13
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,124.0,91.14
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,207.7,154.25
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,357.66,265.9
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,505.5,371.16
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,530.6,387.97
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,543.6,397.0
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,613.94,446.23
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,684.61,494.44
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,720.91,519.04
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,743.12,534.51
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,827.23,594.34
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,898.52,644.59
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,845.03,608.23
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,790.83,571.8
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,795.7,577.59
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,796.19,580.1
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,770.35,563.87
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,741.65,545.7
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,698.12,516.78
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,653.54,486.71
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,580.03,435.08
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,503.86,380.63
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,482.91,366.41
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,449.56,342.28
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,396.33,302.47
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,343.83,262.06
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,288.92,218.14
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,236.72,175.34
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,180.92,130.08
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,131.14,89.43
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,81.98,50.93
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,40.7,17.38
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,15.87,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,9.54,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,43.24,18.21
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,91.76,56.92
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,142.88,97.9
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,205.2,149.55
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,266.01,200.84
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,331.46,255.01
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,391.83,304.19
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,455.68,354.55
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,333.75,260.79
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,155.09,117.58
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,413.53,322.94
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,683.33,522.94
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,636.19,481.56
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,559.79,420.07
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,707.63,531.34
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,861.67,637.62
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,894.52,656.48
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,924.54,674.23
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,948.52,689.37
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,960.77,696.95
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,919.91,669.93
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,852.95,620.11
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,931.04,677.96
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,995.52,719.51
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,862.66,628.31
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,716.86,521.36
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,645.95,472.59
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,588.48,431.78
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,561.7,413.63
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,534.75,395.1
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,306.14,229.84
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,96.26,69.56
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,59.17,40.97
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,22.32,12.04
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,31.63,19.48
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,40.93,26.93
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,42.31,28.13
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,43.69,29.34
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,38.56,25.41
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,33.43,21.43
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,27.84,17.01
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,22.25,12.52
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.14,8.34
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.04,4.1
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,7.87,0.56
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.7,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,12.51,2.35
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,23.2,12.9
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,38.1,25.51
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,53.16,38.17
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,69.74,51.77
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,86.38,65.13
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,120.37,92.35
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,155.24,119.86
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,224.77,174.3
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,294.65,227.8
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,310.32,238.73
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,324.77,248.73
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,304.93,232.2
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,274.16,207.56
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,426.91,323.14
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,567.53,424.99
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,341.22,258.75
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,101.13,73.72
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,220.03,165.64
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,355.36,266.0
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,525.87,390.9
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,685.87,502.37
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,630.24,461.1
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,573.46,420.1
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,566.97,415.85
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,559.88,410.92
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,604.75,443.84
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,647.05,474.16
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,552.71,407.02
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,449.78,333.24
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,356.86,266.93
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,257.98,194.02
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,202.46,152.57
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,148.18,111.12
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,79.22,57.69
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.08,4.14
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,10.68,3.04
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.28,1.93
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.88,0.82
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,11.58,1.54
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,23.2,13.07
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,37.63,25.46
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,52.21,37.87
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,68.8,51.65
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,85.45,65.21
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,86.13,65.59
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,86.92,66.02
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,123.41,95.4
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,160.46,124.78
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,141.68,109.32
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,123.09,94.13
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,81.58,60.49
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,40.97,27.58
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,91.03,67.69
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,142.31,108.1
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,128.35,96.88
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,114.49,85.83
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,125.54,94.45
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,136.62,103.06
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,216.54,165.12
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,298.05,226.84
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,278.11,211.47
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,258.19,196.36
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,290.52,221.13
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,322.97,245.73
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,351.33,267.21
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,367.19,279.36
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,283.43,216.28
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,213.98,163.19
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,181.26,138.38
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,148.97,113.5
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,153.34,117.23
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,157.76,121.01
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,297.28,233.59
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,414.11,324.96
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,303.47,238.29
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,191.05,149.13
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,166.89,130.61
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,143.25,112.07
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,118.87,92.42
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,95.32,73.21
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,72.41,54.31
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,49.82,35.36
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,31.3,19.38
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,12.98,0.57
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.67,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,19.75,6.16
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,40.3,26.96
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,68.84,50.89
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,98.75,76.1
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,130.26,102.45
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,163.76,130.1
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,194.49,155.04
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,225.78,179.88
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,256.95,204.11
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,288.38,228.09
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,254.35,199.73
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,210.15,163.31
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,225.64,174.78
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,241.23,186.09
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,285.09,219.65
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,341.3,261.96
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,331.59,253.29
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,310.08,236.07
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,421.87,320.41
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,524.49,395.18
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,523.75,392.64
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,522.46,390.3
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,511.12,382.49
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,499.34,374.44
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,444.81,334.58
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,390.57,294.61
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,386.23,291.89
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,381.72,288.88
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,369.25,280.07
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,356.69,271.23
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,393.2,299.93
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,427.55,326.61
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,385.44,295.49
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,344.43,265.15
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,315.51,243.79
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,286.89,222.42
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,348.88,273.03
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,394.97,309.29
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,345.84,270.92
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,297.95,232.98
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,282.89,218.59
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,252.29,189.65
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,188.91,136.76
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,134.38,91.38
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,79.6,48.02
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,35.28,4.78
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,12.84,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,38.51,11.61
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,98.23,60.26
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,152.28,104.77
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,217.44,159.7
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,278.27,212.03
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,345.3,268.15
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,407.5,318.54
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,472.83,369.11
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,532.79,412.9
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,592.78,454.61
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,647.86,492.26
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,702.51,527.37
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,751.03,556.54
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,798.01,583.99
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,839.75,608.59
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,872.64,627.18
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,905.13,645.05
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,934.67,660.91
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,958.17,674.3
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,978.31,685.74
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,995.81,695.33
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,1009.83,702.92
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,1013.73,705.95
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,1013.82,706.94
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,1007.06,702.55
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,996.53,696.08
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,980.84,687.08
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,961.56,676.04
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,935.3,660.76
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,905.78,643.51
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,871.07,622.94
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,833.62,600.51
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,790.39,574.13
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,745.02,546.04
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,698.67,516.38
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,646.66,481.77
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,589.29,441.8
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,531.81,400.42
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,468.55,353.75
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,407.0,306.53
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,341.01,253.72
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,278.73,202.16
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,211.59,146.8
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,152.72,97.94
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,90.29,49.64
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,40.93,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,12.33,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
