Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,40.82,10.8
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,107.66,65.33
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,165.02,113.7
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,233.61,172.99
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,296.93,229.12
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,366.06,288.77
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,429.89,342.8
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,496.94,397.54
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,558.57,445.49
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,621.0,492.32
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,677.82,534.1
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,733.93,572.4
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,779.77,602.63
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,828.03,634.2
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,870.44,661.01
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,910.24,685.73
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,943.84,706.24
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,974.26,724.52
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,998.45,740.04
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,1019.02,753.27
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,1033.27,760.92
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1043.66,766.15
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,1048.17,768.91
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,1048.7,769.24
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,1041.67,765.25
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,1030.71,758.85
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,1014.42,748.17
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,994.39,735.16
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,968.23,718.58
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,938.63,699.74
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,903.13,676.48
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,864.7,651.32
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,818.89,620.84
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,771.11,588.74
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,722.45,556.62
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,668.01,519.05
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,609.11,474.92
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,549.93,429.36
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,484.85,378.98
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,421.52,328.12
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,352.86,270.86
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,288.56,215.48
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,218.73,155.93
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,157.51,103.5
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,92.47,51.53
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,41.2,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,12.33,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,41.26,9.58
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,109.69,66.96
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,168.25,116.9
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,238.16,177.77
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,302.87,235.36
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,372.82,295.76
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,437.24,348.99
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,504.32,401.68
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,566.37,448.13
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,629.04,492.69
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,685.7,533.21
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,737.32,567.19
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,787.21,599.28
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,835.17,629.53
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,876.74,655.31
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,915.65,679.04
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,949.03,698.16
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,979.14,715.05
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,1003.29,728.78
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,1023.8,740.24
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,1038.26,747.25
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,1048.89,752.0
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,1052.29,753.87
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,1051.69,753.47
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,1044.54,747.73
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1033.45,739.75
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,1016.52,729.74
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,995.84,717.52
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,968.58,701.84
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,937.91,683.94
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,901.39,661.55
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,862.01,637.16
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,816.49,608.91
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,768.82,578.77
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,716.02,544.16
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,665.53,509.99
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,605.65,466.61
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,545.77,421.86
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,480.55,371.54
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,417.14,320.88
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,347.94,264.33
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,283.69,209.96
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,213.75,151.13
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,152.64,99.43
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,89.48,48.78
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,38.8,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,37.63,7.01
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,97.42,59.45
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,150.82,104.53
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,214.0,158.95
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,272.95,210.5
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,337.96,266.05
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,386.65,306.79
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,431.43,342.31
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,428.18,338.53
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,404.75,318.12
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,435.25,339.11
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,454.8,350.94
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,520.33,396.69
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,579.33,435.84
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,616.44,459.5
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,653.11,482.66
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,588.83,434.93
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,529.84,390.85
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,697.08,510.67
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,871.12,625.67
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,802.28,574.11
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,719.02,515.86
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,626.16,452.61
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,531.97,386.87
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,643.05,465.15
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,751.1,535.96
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,720.63,514.59
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,689.47,494.45
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,521.68,380.37
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,360.37,265.82
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,479.06,355.72
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,588.17,433.63
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,463.36,345.24
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,347.73,261.71
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,302.23,229.45
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,258.34,197.18
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,193.34,147.9
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,138.77,105.63
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,121.41,92.56
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,104.11,79.19
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,85.88,64.78
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,67.71,50.08
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,50.57,35.98
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,33.47,21.63
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,19.95,9.63
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,36.17,5.26
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,90.61,57.09
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,143.89,101.41
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,208.39,156.1
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,271.81,210.39
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,340.28,267.55
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,402.8,318.22
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,468.9,369.62
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,529.49,414.79
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,591.46,459.1
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,647.83,498.58
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,704.16,536.71
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,753.93,568.41
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,802.33,597.88
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,844.35,623.68
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,880.12,645.06
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,913.65,663.52
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,944.37,679.92
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,967.66,692.82
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,987.67,703.71
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,1009.58,715.26
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,1037.36,730.37
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,1041.06,731.26
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,1040.79,730.16
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,1033.64,724.56
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,1022.58,716.83
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,1005.64,707.1
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,984.98,695.24
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,957.5,677.89
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,926.74,658.61
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,889.49,637.79
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,849.48,614.98
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,802.38,586.64
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,758.49,559.98
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,705.14,525.86
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,650.78,489.29
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,589.67,446.08
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,529.02,401.77
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,464.05,352.94
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,402.04,304.52
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,333.18,249.35
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,269.31,196.39
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,199.69,139.18
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,139.62,89.57
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,77.06,40.24
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,26.85,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,35.69,2.52
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,90.97,55.77
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,144.89,100.19
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,212.5,156.86
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,274.16,209.72
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,342.72,267.14
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,405.46,317.99
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,471.61,369.52
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,532.58,415.66
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,595.26,461.48
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,649.1,499.47
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,704.23,536.61
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,753.65,568.06
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,801.53,597.91
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,843.42,624.47
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,883.02,649.29
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,916.88,668.86
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,947.92,686.47
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,971.89,700.84
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,983.95,707.73
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,996.33,713.65
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,1005.05,717.34
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,1008.45,718.71
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,1008.16,717.96
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,1002.03,712.86
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,992.22,705.67
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,975.01,694.84
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,962.37,687.1
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,935.97,671.22
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,906.39,653.42
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,869.87,631.07
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,830.79,606.94
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,783.79,577.7
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,735.24,546.97
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,682.43,512.99
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,630.63,477.41
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,570.85,434.38
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,511.8,390.59
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,447.13,341.32
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,385.03,292.42
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,317.12,237.75
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,254.58,185.93
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,186.76,130.47
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,128.67,82.97
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,68.98,35.42
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,21.7,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,33.19,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,82.02,50.79
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,133.99,92.94
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,198.17,146.07
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,260.64,198.5
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,329.69,255.26
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,391.24,305.72
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,456.54,357.64
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,391.81,306.94
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,278.21,215.66
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,479.55,374.32
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,689.31,530.64
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,466.57,361.36
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,179.22,134.58
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,237.27,179.48
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,307.78,232.36
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,624.68,474.55
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,926.28,681.53
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,844.79,622.36
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,732.16,538.59
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,875.69,644.35
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,990.09,719.54
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,992.92,719.97
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,992.06,719.06
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,871.58,637.34
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,721.47,527.54
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,849.14,623.32
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,937.17,682.55
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,910.69,665.19
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,881.1,646.68
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,742.21,551.99
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,590.76,440.85
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,668.64,501.97
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,717.39,538.42
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,664.68,503.01
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,611.34,465.44
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,553.49,422.82
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,495.14,378.75
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,431.57,329.88
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,370.67,281.55
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,303.02,226.49
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,241.32,175.06
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,175.04,121.12
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,119.01,75.74
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,61.36,29.85
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,17.43,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,34.46,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,88.49,52.77
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,143.57,97.39
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,210.41,152.45
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,272.43,204.87
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,341.85,262.23
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,404.5,312.96
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,470.57,364.53
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,531.7,410.79
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,593.54,456.07
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,451.16,346.95
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,239.68,181.23
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,371.86,281.91
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,494.14,370.38
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,534.09,396.68
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,574.55,423.31
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,763.72,558.55
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,935.49,668.03
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,958.26,679.27
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,977.59,689.91
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,992.15,696.92
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,1003.07,701.81
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,1005.91,703.32
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,1004.95,702.74
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,997.62,697.01
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,986.53,689.2
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,969.35,679.21
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,948.62,667.16
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,922.08,651.54
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,892.34,633.95
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,856.54,612.45
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,818.12,589.14
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,773.26,561.83
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,731.06,535.88
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,678.79,503.31
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,625.63,468.19
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,566.57,426.37
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,507.88,383.38
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,443.83,334.95
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,382.73,287.05
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,314.93,232.67
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,252.31,180.83
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,184.24,125.29
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,126.38,78.2
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,64.86,28.64
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,18.43,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,33.48,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,86.1,50.86
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,141.16,95.32
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,208.29,150.35
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,273.49,204.72
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,348.43,266.04
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,410.49,316.21
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,474.96,366.37
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,447.43,344.5
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,387.67,296.75
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,289.93,222.14
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,174.58,131.47
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,495.55,381.22
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,801.3,592.69
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,841.87,614.15
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,879.89,636.18
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,912.66,654.59
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,942.38,670.96
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,860.91,618.05
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,736.49,529.54
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,886.02,635.76
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,1004.96,709.16
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,1007.77,709.57
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,1006.72,708.93
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,892.15,637.17
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,745.69,535.3
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,869.19,625.7
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,950.57,677.78
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,923.66,659.77
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,893.51,640.71
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,857.27,620.2
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,818.35,597.65
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,673.01,499.45
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,521.16,388.91
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,413.02,310.9
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,323.11,243.81
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,432.14,329.7
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,496.77,378.47
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,432.3,328.7
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,370.58,279.97
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,300.39,223.58
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,237.26,171.48
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,170.2,116.84
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,113.96,71.4
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,54.47,22.58
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.95,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,34.86,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,91.19,53.13
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,146.19,98.34
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,213.84,154.41
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,277.31,208.21
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,348.84,267.39
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,305.34,237.42
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,211.8,164.06
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,114.02,86.77
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,17.64,8.65
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,144.55,110.12
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,280.22,213.87
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,377.06,286.5
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,469.96,354.51
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,495.44,372.29
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,520.75,390.21
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,556.7,414.88
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,592.56,439.18
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,320.21,241.73
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,43.83,28.63
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,358.67,272.58
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,690.07,509.6
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,708.73,521.78
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,726.04,534.8
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,857.46,632.3
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,968.73,707.34
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,951.43,697.52
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,930.77,686.47
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,741.66,555.4
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,541.8,406.15
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,550.58,416.17
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,566.47,430.34
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,563.23,430.23
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,554.78,426.14
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,496.45,383.82
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,440.53,342.57
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,467.69,366.2
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,473.77,372.08
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,410.02,321.53
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,349.46,272.19
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,282.92,216.99
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,220.67,164.22
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,156.35,110.34
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,102.64,66.05
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,43.47,15.72
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,34.48,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,90.12,54.1
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,145.35,101.44
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,212.83,159.73
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,275.45,215.01
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,344.98,274.93
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,407.83,328.42
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,474.01,382.73
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,534.42,430.84
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,594.77,477.32
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,650.2,518.34
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,705.22,556.96
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,754.94,589.16
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,803.31,619.66
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,844.65,645.82
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,877.01,665.44
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,910.76,685.86
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,941.63,704.12
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,964.76,716.75
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,984.43,727.06
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,997.54,733.39
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,1006.95,737.41
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,922.95,681.57
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,814.12,602.72
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,827.19,612.36
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,837.38,619.24
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,910.31,672.76
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,954.91,702.62
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,898.96,664.38
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,840.71,625.04
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,840.93,626.66
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,823.32,615.82
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,780.39,587.64
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,730.6,554.51
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,676.9,519.01
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,622.46,480.4
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,565.17,437.75
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,507.74,393.67
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,442.49,342.38
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,378.89,290.79
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,311.81,235.04
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,249.42,181.62
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,179.99,123.63
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,121.35,74.85
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,48.49,13.75
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,39.67,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,108.42,62.71
