Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,168.76,115.88
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,241.24,179.45
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,308.15,239.23
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,381.06,302.26
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,447.04,357.89
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,515.61,413.29
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,528.44,422.54
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,519.38,413.64
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,549.16,434.27
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,572.62,449.07
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,711.88,554.06
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,851.72,649.27
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,894.16,674.72
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,933.77,698.69
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,967.02,718.17
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,996.84,735.29
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,1021.16,750.23
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,1041.66,762.77
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,1054.88,769.65
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,1064.0,774.06
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,1067.29,775.98
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,1066.42,775.45
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,1058.96,769.78
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,1047.41,761.68
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,1028.8,750.27
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,1006.32,736.48
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,977.92,719.24
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,946.06,699.71
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,908.52,677.29
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,868.01,652.64
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,820.6,621.92
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,771.17,589.4
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,716.22,552.91
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,660.15,513.93
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,600.65,468.9
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,538.0,420.28
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,470.29,367.19
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,404.8,313.82
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,331.72,252.37
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,264.32,194.01
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,191.88,132.67
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,129.74,79.96
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,50.56,10.41
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,37.8,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,102.61,59.95
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,162.86,112.75
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,235.97,176.08
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,303.17,235.29
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,376.43,297.93
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,443.21,352.58
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,512.93,406.54
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,577.37,453.87
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,642.76,499.25
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,700.95,538.53
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,753.86,570.84
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,805.37,601.35
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,855.06,629.87
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,897.84,652.93
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,937.89,673.65
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,971.69,690.89
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,1002.13,705.87
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,1026.21,719.32
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,1046.49,730.62
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,1060.21,737.8
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,1069.91,742.78
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,1072.63,744.15
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,1071.2,743.32
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,1063.13,738.37
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,1050.99,731.18
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,1032.94,721.0
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,1011.03,708.65
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,981.99,692.94
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,949.48,675.03
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,910.56,652.9
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,868.75,628.65
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,821.53,600.48
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,772.2,570.39
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,716.61,535.99
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,663.6,501.25
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,600.2,456.35
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,537.11,409.96
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,469.02,358.45
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,403.24,306.53
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,330.32,246.95
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,262.82,189.84
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,189.86,129.22
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,127.48,76.97
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,49.2,4.57
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,32.96,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,96.63,55.47
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,155.1,106.05
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,226.69,166.73
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,291.73,222.77
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,363.68,282.68
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,427.58,333.73
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,495.41,385.0
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,557.76,430.0
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,621.18,473.55
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,677.75,513.74
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,733.58,550.66
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,779.02,578.87
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,827.26,608.57
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,868.87,633.38
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,907.86,656.3
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,941.05,676.07
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,971.07,693.82
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,994.02,707.84
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,1013.29,719.74
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,1027.0,727.61
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,1036.83,733.22
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,1038.91,734.98
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,1036.98,734.49
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,1028.93,728.92
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,1016.94,721.08
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,999.23,710.66
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,977.79,698.03
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,949.34,681.57
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,917.53,662.93
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,880.0,639.97
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,839.69,615.05
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,790.65,584.43
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,740.22,552.39
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,689.8,519.18
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,633.93,480.05
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,572.77,435.48
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,512.13,389.9
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,445.07,338.82
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,380.57,287.73
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,311.07,230.73
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,246.66,176.39
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,175.02,117.67
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,115.06,68.1
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,44.44,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,30.03,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,87.0,48.92
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,143.78,97.13
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,214.04,155.63
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,278.81,210.69
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,351.65,271.13
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,415.0,323.3
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,480.58,375.48
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,542.61,423.51
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,606.11,471.18
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,506.4,392.47
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,347.78,266.92
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,373.41,285.61
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,398.86,303.26
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,651.61,494.82
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,888.93,657.02
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,921.1,674.43
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,950.12,691.35
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,972.35,704.87
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,991.02,716.2
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,1004.16,722.64
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,1013.5,726.79
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,1015.92,727.75
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,1014.46,726.44
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,1006.56,720.17
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,994.84,711.69
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,976.51,700.19
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,954.6,686.55
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,926.86,669.23
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,895.9,649.87
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,858.5,626.26
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,818.51,600.85
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,771.71,570.65
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,727.85,542.2
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,673.56,505.87
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,618.53,466.79
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,557.44,422.06
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,497.15,376.62
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,431.28,326.47
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,369.25,277.38
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,298.92,220.25
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,234.99,166.89
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,164.74,109.91
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,106.55,62.24
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,41.39,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,14.69,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,30.02,16.27
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,60.89,42.57
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,93.71,69.74
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,131.63,101.14
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,168.49,131.24
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,219.12,171.53
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,274.62,214.65
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,312.84,243.14
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,351.08,270.83
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,433.43,331.84
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,514.41,390.0
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,527.78,396.71
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,536.8,400.69
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,597.14,443.38
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,659.89,486.56
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,798.89,584.7
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,924.51,664.89
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,938.62,673.0
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,956.96,685.16
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,910.46,655.23
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,837.55,604.46
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,920.32,663.58
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,979.02,701.4
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,920.65,663.2
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,840.58,608.38
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,723.07,527.85
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,609.53,447.59
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,614.52,452.85
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,604.6,447.28
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,458.55,342.79
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,320.85,240.8
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,523.62,398.37
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,672.18,508.91
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,542.75,413.79
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,424.89,325.96
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,297.87,229.53
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,186.43,142.6
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,158.69,121.42
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,131.67,100.22
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,103.9,77.9
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,74.77,54.27
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,50.79,34.7
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,27.35,15.05
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,13.46,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,26.56,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,76.25,41.67
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,130.65,88.27
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,197.99,143.78
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,257.82,194.81
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,323.87,249.65
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,385.47,299.59
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,450.89,350.71
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,290.06,228.51
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,78.23,57.66
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,85.84,63.71
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,93.47,69.43
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,125.44,94.18
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,157.8,118.75
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,508.88,390.18
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,852.02,621.2
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,885.28,635.58
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,915.84,651.64
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,938.5,663.92
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,949.61,669.12
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,964.37,676.34
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,975.67,681.46
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,892.25,628.94
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,772.31,547.27
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,814.26,577.26
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,840.46,595.5
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,789.38,561.4
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,726.4,520.29
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,815.99,585.1
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,863.48,615.47
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,833.68,597.75
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,794.75,574.9
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,748.64,547.02
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,700.86,517.53
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,647.73,483.41
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,594.09,446.5
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,534.08,403.75
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,476.4,361.09
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,411.06,311.28
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,348.95,262.15
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,280.11,206.68
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,217.93,155.08
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,149.39,99.66
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,93.41,53.34
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,32.62,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,26.64,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,76.65,40.76
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,132.58,89.51
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,201.34,146.73
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,263.86,200.55
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,334.11,259.79
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,396.88,312.09
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,463.31,365.63
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,523.98,412.51
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,584.69,457.93
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,508.01,395.79
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,386.05,297.75
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,393.68,301.55
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,388.35,295.24
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,332.14,251.8
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,262.62,197.98
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,465.07,352.06
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,665.53,496.1
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,827.5,613.07
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,965.16,702.9
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,867.9,635.09
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,731.87,534.73
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,879.26,642.69
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,991.29,715.39
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,984.17,710.14
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,973.3,703.51
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,800.1,587.88
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,600.52,442.73
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,620.89,458.61
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,625.16,462.33
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,734.18,545.42
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,798.49,591.55
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,652.22,489.2
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,499.29,375.88
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,419.14,317.85
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,336.94,256.75
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,429.84,330.06
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,479.32,367.2
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,414.14,315.65
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,351.07,264.62
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,282.18,208.05
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,219.97,155.72
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,150.03,99.0
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,93.19,51.4
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,32.15,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,26.13,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,74.53,38.53
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,131.11,87.93
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,201.09,145.61
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,265.38,200.45
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,338.19,261.52
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,401.5,314.06
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,468.57,367.89
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,404.98,318.14
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,298.21,231.99
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,494.38,386.95
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,705.82,544.32
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,756.84,576.97
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,801.15,605.24
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,841.2,629.99
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,878.73,652.72
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,912.18,672.68
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,942.72,690.59
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,965.24,704.27
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,984.21,715.72
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,998.06,722.46
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,1008.18,726.89
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,1010.39,728.15
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,1008.69,727.11
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,1000.6,720.65
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,988.67,711.91
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,970.06,700.16
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,947.84,686.2
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,919.9,668.86
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,888.76,649.42
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,851.49,625.58
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,811.6,599.89
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,765.09,569.68
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,716.76,537.87
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,667.19,505.45
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,612.35,466.79
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,551.19,421.15
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,490.88,374.81
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,424.3,322.55
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,360.67,270.91
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,290.92,213.5
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,226.99,159.61
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,155.51,101.58
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,97.36,51.78
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,33.14,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,24.79,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,70.2,35.22
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,124.96,83.8
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,194.7,141.23
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,259.67,196.5
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,333.86,258.69
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,397.17,311.4
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,464.33,365.5
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,527.81,415.46
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,592.57,465.06
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,647.69,505.48
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,702.37,543.22
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,753.8,576.41
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,798.7,604.33
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,839.71,631.41
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,878.24,656.59
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,911.23,676.48
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,941.27,694.27
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,796.88,592.24
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,604.28,447.17
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,820.25,607.13
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,1003.66,728.38
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,1006.29,728.4
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,1005.04,727.24
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,997.35,722.45
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,985.84,715.35
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,967.84,703.47
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,946.26,689.56
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,918.3,670.6
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,887.14,649.61
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,849.01,626.32
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,808.32,601.08
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,761.2,569.93
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,717.26,540.71
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,662.82,503.34
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,607.72,462.97
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,545.85,416.74
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,484.92,369.88
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,418.18,318.1
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,355.61,267.69
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,285.51,209.82
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,222.13,156.25
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,150.45,98.07
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,91.89,47.09
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,31.26,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,15.78,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,38.08,17.31
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,76.09,51.59
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,122.95,90.46
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,166.77,127.4
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,214.38,167.04
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,258.11,202.92
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,303.96,239.65
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,350.24,275.88
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,397.85,312.34
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,454.36,355.03
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,513.69,398.94
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,551.68,425.54
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,588.84,451.09
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,588.62,447.56
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,583.68,440.65
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,695.56,522.64
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,802.8,598.67
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,771.37,572.5
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,722.67,535.31
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,775.76,572.3
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,816.55,600.1
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,835.24,612.87
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,851.45,624.1
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,781.02,572.11
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,699.15,512.52
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,687.53,505.28
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,674.3,496.6
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,632.27,467.14
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,590.53,437.79
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,590.41,439.66
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,586.24,438.37
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,550.69,413.75
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,514.06,388.15
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,435.83,330.96
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,355.41,271.22
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,434.2,332.97
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,472.06,360.83
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,407.33,310.18
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,344.73,259.89
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,273.39,201.34
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,209.54,147.79
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,139.33,90.96
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,82.06,40.42
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,28.33,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
