Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,23.41,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,66.58,29.9
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,123.08,81.84
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,191.77,138.32
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,186.36,141.39
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,163.39,126.52
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,297.59,233.55
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,455.33,356.99
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,455.46,356.52
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,434.2,338.88
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,496.89,385.33
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,552.47,425.22
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,561.13,429.13
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,575.59,436.96
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,603.07,455.65
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,628.98,472.95
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,672.48,502.63
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,727.87,539.68
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,743.54,549.44
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,745.24,550.22
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,751.89,553.36
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,756.63,555.23
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,761.72,558.95
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,777.39,569.63
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,713.98,524.81
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,662.58,487.93
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,706.3,522.85
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,758.2,562.26
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,717.33,533.23
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,665.13,496.95
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,623.2,467.75
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,581.29,438.21
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,643.76,487.7
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,679.79,516.44
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,567.02,433.69
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,460.47,354.0
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,411.25,317.23
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,362.66,279.75
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,347.79,267.23
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,325.32,246.5
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,256.72,189.65
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,195.43,138.15
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,126.73,82.99
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,70.26,32.7
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,24.7,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,18.17,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,47.4,19.8
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,102.38,69.67
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,164.85,121.14
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,222.34,169.99
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,287.59,224.79
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,227.91,180.46
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,132.58,103.13
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,222.13,175.86
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,323.04,256.0
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,381.41,301.9
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,453.44,357.71
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,420.28,329.62
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,379.54,295.59
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,401.55,312.03
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,423.42,328.15
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,361.32,278.81
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,284.99,218.37
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,279.72,214.18
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,274.37,209.87
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,413.74,317.68
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,557.19,425.06
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,653.85,498.82
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,735.29,560.82
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,862.35,657.78
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,959.66,725.58
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,941.66,713.13
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,920.28,698.94
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,896.02,683.02
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,868.36,664.7
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,830.77,638.87
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,790.78,611.24
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,628.25,490.67
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,475.57,371.18
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,452.39,355.57
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,425.69,336.38
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,460.86,365.72
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,471.92,374.29
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,405.91,319.81
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,343.27,266.68
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,274.11,206.98
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,211.36,151.83
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,140.17,92.38
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,80.74,34.73
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,27.7,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,32.32,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,94.69,37.23
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,158.95,106.96
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,235.31,174.2
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,303.4,235.78
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,378.28,301.54
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,445.22,359.72
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,512.24,415.98
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,575.82,466.88
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,640.11,516.59
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,697.08,558.23
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,753.08,596.32
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,802.98,629.46
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,850.79,660.53
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,892.89,688.15
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,932.08,713.45
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,964.89,732.71
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,994.2,749.43
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,1016.94,763.07
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,1035.8,774.16
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,1048.36,780.03
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,1056.79,783.32
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,1058.93,784.16
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,1056.87,782.46
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,1047.66,774.75
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,1034.36,764.6
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,1015.16,752.24
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,992.1,737.49
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,962.5,718.48
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,929.45,697.2
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,890.64,671.97
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,848.98,644.68
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,800.87,612.68
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,750.69,578.89
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,694.42,541.06
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,637.19,499.98
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,574.1,451.73
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,511.57,402.3
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,445.55,348.34
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,379.49,292.59
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,305.02,228.91
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,237.05,169.24
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,160.73,104.85
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,96.31,36.86
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,32.91,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,31.3,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,91.75,32.24
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,156.89,105.13
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,234.15,172.23
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,301.63,232.62
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,375.66,296.83
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,442.42,352.81
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,512.1,408.65
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,571.79,455.08
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,634.75,502.09
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,691.94,542.79
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,748.23,579.95
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,797.95,611.75
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,845.54,641.57
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,887.5,668.3
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,926.63,692.94
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,959.15,711.67
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,988.2,728.06
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,1010.62,740.11
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,1029.21,749.78
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,1042.14,755.95
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,1051.01,759.7
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,1053.07,760.83
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,1051.01,759.58
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,1041.97,753.27
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,1028.9,744.6
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,1008.87,732.53
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,985.06,718.16
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,955.96,700.43
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,923.51,680.52
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,884.25,656.01
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,842.22,629.49
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,793.31,598.35
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,742.55,565.42
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,686.63,528.65
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,633.58,490.84
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,569.25,442.62
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,505.75,393.37
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,435.98,338.08
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,369.32,283.1
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,294.72,220.43
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,228.74,163.26
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,152.1,99.21
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,87.2,28.37
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,29.62,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.58,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,16.71,1.91
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,38.66,25.67
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,60.89,45.16
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,89.89,70.0
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,117.52,93.42
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,143.94,115.44
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,171.17,137.68
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,217.23,175.04
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,266.15,214.01
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,385.75,309.86
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,500.37,399.15
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,543.94,430.04
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,587.55,460.72
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,638.21,496.25
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,677.71,523.3
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,710.26,545.64
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,741.86,567.15
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,865.62,657.56
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,972.64,729.11
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,912.23,685.85
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,825.21,622.35
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,918.88,690.2
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,988.33,736.38
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,736.04,558.94
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,438.8,333.14
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,588.96,449.33
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,704.98,536.02
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,664.29,506.33
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,623.48,477.27
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,727.59,558.36
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,794.18,606.84
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,673.5,520.52
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,555.6,431.82
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,540.88,423.0
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,522.9,410.23
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,499.58,392.21
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,467.1,365.93
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,400.85,312.79
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,336.87,259.78
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,265.96,200.12
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,202.48,145.32
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,129.76,84.73
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,68.81,16.83
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,23.88,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.01,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.97,1.7
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,55.6,37.46
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,91.65,67.79
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,127.7,98.4
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,166.1,130.49
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,203.38,161.25
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,242.17,192.48
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,312.23,247.54
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,381.41,300.51
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,233.89,184.3
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,75.44,55.37
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,423.31,335.58
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,769.71,584.3
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,622.48,472.62
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,416.66,314.87
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,476.3,358.83
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,524.92,392.91
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,561.34,418.8
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,597.92,444.64
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,493.04,367.16
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,371.99,276.93
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,685.37,511.9
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,954.85,692.0
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,794.91,582.69
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,610.66,450.61
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,536.57,398.6
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,450.95,336.64
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,315.65,237.13
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,177.68,132.27
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,280.33,212.56
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,373.58,283.6
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,247.43,188.34
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,123.12,91.84
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,98.66,73.08
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,74.48,54.15
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,278.37,218.4
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,431.96,333.77
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,365.06,280.46
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,302.64,230.04
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,233.68,173.19
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,171.76,121.43
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,105.25,67.78
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,49.13,6.04
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,17.63,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,15.8,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,41.55,4.49
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,92.69,62.32
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,147.15,108.56
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,198.91,153.13
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,256.15,201.47
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,308.04,244.8
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,363.2,289.45
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,418.06,331.96
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,474.72,374.43
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,582.47,456.84
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,695.04,539.17
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,744.87,571.04
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,793.32,601.82
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,733.89,558.0
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,636.49,483.85
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,715.58,540.67
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,785.31,588.6
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,760.92,568.3
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,718.94,536.95
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,688.8,513.75
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,656.19,488.64
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,712.22,530.77
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,780.1,579.47
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,883.88,653.01
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,960.82,702.17
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,850.83,629.34
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,724.61,540.01
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,690.08,517.23
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,643.56,485.37
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,563.76,427.41
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,477.07,363.76
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,447.15,342.82
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,416.79,320.96
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,402.69,311.49
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,376.12,292.29
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,333.68,259.62
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,291.98,226.95
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,247.75,192.13
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,204.83,157.3
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,159.32,119.63
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,116.9,83.87
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,72.15,46.74
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,29.21,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,12.14,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,20.01,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,56.74,1.86
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,116.87,76.69
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,187.43,136.32
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,250.76,191.03
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,322.5,251.63
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,385.05,303.67
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,451.54,356.9
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,509.61,401.91
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,570.75,447.55
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,625.65,487.32
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,680.28,524.85
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,727.7,555.53
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,773.55,584.59
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,813.5,608.76
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,851.12,630.99
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,720.82,537.7
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,548.12,408.27
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,501.12,373.87
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,437.77,326.66
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,724.68,538.5
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,966.37,695.06
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,968.12,693.43
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,966.16,692.26
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,799.31,582.15
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,599.73,439.29
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,775.63,569.17
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,904.62,654.18
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,876.54,635.52
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,845.49,616.51
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,676.57,503.06
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,507.26,379.73
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,605.6,456.64
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,673.29,507.58
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,619.08,469.83
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,564.64,431.24
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,505.53,387.31
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,446.06,341.68
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,379.54,289.72
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,317.02,239.04
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,247.39,181.48
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,185.58,129.37
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,115.22,71.85
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,55.35,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,19.34,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,17.12,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,47.83,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,105.41,68.86
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,173.58,125.97
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,236.25,179.09
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,307.87,238.5
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,370.62,288.93
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,437.73,340.13
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,498.49,384.34
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,561.4,427.81
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,616.65,466.31
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,669.57,502.02
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,718.23,533.3
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,765.68,563.35
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,666.64,493.94
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,525.44,390.73
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,542.75,403.57
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,559.04,414.3
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,523.66,387.98
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,485.84,359.93
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,450.28,334.01
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,427.87,317.14
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,726.94,538.64
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,973.24,701.12
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,692.97,512.18
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,368.18,272.91
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,673.56,504.02
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,914.87,666.8
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,886.52,647.28
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,855.16,628.21
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,817.49,604.44
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,783.03,582.7
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,733.82,550.89
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,683.51,517.84
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,629.26,481.09
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,574.68,442.09
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,513.01,395.67
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,454.27,349.91
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,387.17,296.87
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,324.01,245.09
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,252.63,185.57
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,189.25,131.72
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,117.29,72.35
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,55.69,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,19.25,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,21.53,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,62.55,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,126.26,80.79
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,200.8,144.16
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,266.6,201.12
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,339.33,262.66
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,403.84,316.28
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,471.87,370.61
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,532.69,417.61
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,594.61,463.74
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,649.97,504.56
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,704.75,542.55
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,747.61,569.99
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,793.38,599.11
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,833.07,624.58
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,870.22,648.16
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,763.67,572.57
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,611.97,458.52
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,802.61,598.27
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,969.14,705.14
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,981.62,709.7
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,990.35,713.5
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,991.66,713.65
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,989.12,711.57
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,834.98,611.39
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,650.35,479.56
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,808.87,597.1
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,924.21,672.59
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,894.23,651.48
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,861.27,629.87
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,823.3,606.93
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,782.91,582.15
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,735.82,551.73
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,691.98,523.15
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,637.12,486.24
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,581.82,446.77
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,519.31,399.99
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,458.22,352.68
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,390.24,298.52
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,327.57,246.69
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,255.65,186.84
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,192.0,132.82
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,118.33,71.84
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,55.27,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
