Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,50.58,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,112.91,71.89
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,185.62,133.34
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,250.22,188.53
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,323.82,250.03
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,216.29,170.76
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,59.53,43.68
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,81.65,61.78
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,104.16,79.72
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,115.75,88.6
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,127.39,97.43
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,247.41,192.33
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,379.6,292.1
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,465.05,355.7
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,567.74,429.84
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,750.89,563.88
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,916.15,672.54
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,937.78,684.39
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,955.95,695.43
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,968.6,702.13
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,977.59,706.65
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,979.34,707.61
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,977.29,706.37
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,968.52,700.07
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,956.03,691.58
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,937.03,680.4
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,914.57,667.05
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,886.01,649.69
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,854.39,630.26
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,816.62,606.24
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,776.45,580.41
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,731.68,551.14
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,680.52,517.01
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,625.94,479.59
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,571.08,440.0
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,508.89,392.99
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,449.81,346.75
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,382.09,293.06
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,318.54,240.82
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,246.38,180.57
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,182.82,126.64
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,110.06,66.15
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,42.3,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.58,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,43.36,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,104.3,65.62
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,174.94,125.4
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,239.0,179.88
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,312.35,241.05
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,375.98,293.79
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,443.98,348.05
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,505.85,395.91
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,568.16,442.49
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,623.37,481.63
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,678.4,518.68
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,727.6,548.89
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,775.59,577.52
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,688.67,513.56
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,572.21,425.63
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,750.05,553.81
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,909.7,654.95
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,932.45,667.48
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,951.82,679.6
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,966.87,687.78
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,978.35,693.87
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,980.56,695.75
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,978.98,695.52
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,971.87,691.27
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,960.98,684.78
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,942.81,674.55
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,921.12,662.19
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,893.12,646.26
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,861.96,628.14
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,824.69,605.37
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,784.92,580.68
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,739.47,551.79
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,696.88,524.43
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,641.8,487.55
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,586.2,447.93
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,524.46,401.76
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,463.77,354.76
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,396.08,301.39
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,332.02,248.87
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,260.18,189.21
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,195.08,133.95
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,119.91,70.27
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,49.84,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,53.59,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,124.6,77.16
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,200.12,142.97
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,264.31,198.71
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,338.66,261.27
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,402.35,314.88
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,469.4,369.2
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,530.29,417.25
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,592.18,464.4
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,646.28,504.06
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,695.01,537.37
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,741.75,568.54
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,786.63,598.01
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,825.36,622.22
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,861.5,644.46
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,778.9,585.67
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,651.11,489.26
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,817.1,611.55
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,956.2,702.64
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,965.8,705.82
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,971.62,707.88
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,972.4,708.25
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,969.41,706.39
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,959.38,699.19
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,945.72,689.82
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,925.52,676.87
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,901.97,661.86
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,771.45,574.0
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,618.99,463.25
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,711.62,534.57
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,760.47,569.4
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,475.13,364.61
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,179.53,135.19
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,404.53,315.09
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,559.64,432.51
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,497.24,383.79
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,436.62,336.28
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,371.38,284.35
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,308.85,232.82
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,237.28,173.19
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,174.66,120.19
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,103.6,59.91
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,37.18,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,29.81,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,94.01,57.0
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,163.04,115.99
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,225.91,169.69
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,298.57,231.09
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,360.85,283.55
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,427.63,337.94
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,489.02,385.98
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,551.21,433.03
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,383.52,302.44
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,149.0,113.12
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,452.67,356.15
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,753.26,575.26
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,793.29,600.02
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,831.09,624.77
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,590.16,450.57
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,277.05,208.59
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,283.84,213.87
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,304.05,228.31
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,647.79,490.41
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,947.62,693.87
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,949.29,692.6
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,947.3,691.36
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,938.37,686.04
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,925.89,678.54
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,906.94,666.86
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,884.68,653.06
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,855.91,634.89
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,824.35,614.78
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,787.02,590.38
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,753.09,568.22
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,706.66,537.19
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,658.87,504.79
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,604.58,466.63
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,550.12,426.6
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,487.65,378.5
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,428.87,331.77
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,362.55,278.32
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,300.62,226.73
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,227.3,165.82
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,163.95,112.58
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,94.42,53.02
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,29.81,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,16.59,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,71.45,42.62
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,133.85,96.11
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,192.47,145.27
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,261.57,203.04
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,322.11,253.62
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,388.27,307.37
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,454.21,359.62
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,520.78,411.04
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,574.44,451.05
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,628.59,490.37
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,530.63,412.19
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,393.99,303.39
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,361.9,277.76
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,338.13,257.79
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,351.9,267.24
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,365.61,276.47
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,322.62,243.55
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,266.7,200.86
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,427.87,322.85
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,564.74,422.12
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,499.15,372.78
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,418.89,313.23
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,685.15,514.77
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,902.29,665.28
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,720.86,538.09
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,522.29,391.2
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,410.47,309.56
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,290.45,219.04
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,533.8,409.9
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,721.55,549.15
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,400.86,312.47
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,86.95,63.6
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,178.31,137.81
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,272.02,211.69
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,329.44,257.43
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,368.74,286.73
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,303.8,234.52
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,244.73,186.17
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,176.57,130.54
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,114.87,80.36
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,61.06,33.85
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,20.94,9.32
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,36.06,23.48
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,56.41,40.66
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,76.64,57.54
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,98.38,75.49
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,120.62,93.61
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,123.94,96.08
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,127.08,98.28
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,222.63,175.51
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,328.54,258.42
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,176.73,138.32
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,23.23,13.3
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,113.16,85.92
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,209.1,160.93
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,211.62,161.94
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,214.17,163.27
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,409.14,313.38
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,586.22,441.39
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,607.91,454.63
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,614.72,459.02
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,518.96,388.84
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,422.71,317.47
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,210.77,160.38
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.95,5.54
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,303.39,235.57
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,585.0,439.25
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,310.26,237.97
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,53.99,37.58
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,39.07,25.93
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,24.16,13.96
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,197.68,154.76
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,366.82,284.82
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,374.57,291.61
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,366.84,287.22
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,322.37,252.8
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,278.88,218.44
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,231.3,180.18
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,186.33,143.04
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,166.69,124.25
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,137.61,96.18
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,75.31,40.68
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,17.56,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.16
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,11.76
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,21.77
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,31.69
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,56.91,42.07
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,69.39,52.45
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,81.41,62.31
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,93.47,72.08
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,115.16,89.62
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,137.01,107.07
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,147.7,115.14
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,158.46,123.21
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,179.71,139.93
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,201.32,156.77
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,209.75,162.78
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,218.26,168.88
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,197.06,151.97
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,176.05,135.28
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,186.5,143.44
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,197.01,151.57
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,154.97,118.56
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,113.77,85.99
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,131.89,100.24
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,150.24,114.48
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,147.82,112.63
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,145.41,110.88
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,161.4,123.66
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,177.61,136.58
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,160.33,123.21
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,143.24,109.97
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,134.01,102.95
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,124.84,95.92
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,90.15,68.37
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,56.73,41.36
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,48.79,34.94
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,40.87,28.44
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,33.41,22.29
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,25.97,16.05
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,18.54,9.69
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,11.11,3.33
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,6.01,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.39
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,2.96
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,22.73,13.49
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,35.29,23.91
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,41.35,28.87
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,47.42,33.81
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,51.62,37.1
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,55.83,40.37
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,59.11,42.86
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,62.39,45.34
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,166.72,129.08
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,277.34,214.71
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,298.05,229.86
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,305.9,235.47
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,272.02,208.86
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,251.88,192.84
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,275.19,210.87
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,312.78,239.39
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,291.38,223.12
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,284.13,217.74
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,240.33,184.24
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,197.32,151.05
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,460.98,360.12
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,690.53,530.1
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,601.1,462.79
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,506.89,392.99
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,458.89,358.09
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,412.22,323.29
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,366.67,289.38
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,313.88,249.16
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,272.04,216.06
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,232.34,184.01
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,190.0,149.52
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,149.87,116.12
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,108.36,81.25
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,70.16,48.99
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,36.77,16.83
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.72,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,2.95
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,13.41
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,24.77
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,49.59,36.26
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,64.09,48.53
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,78.61,60.6
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,92.16,71.63
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,105.75,82.52
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,164.98,131.21
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,236.55,188.87
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,256.53,203.83
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,276.68,218.88
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,279.07,219.64
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,281.02,220.12
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,233.63,182.12
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,198.42,153.61
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,193.32,149.46
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,188.25,145.33
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,339.11,264.28
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,498.73,384.43
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,344.95,266.96
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,198.18,152.08
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,195.19,150.05
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,192.23,147.79
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,130.81,99.54
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,71.75,52.49
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,50.27,35.27
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,28.83,17.91
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,18.58,9.62
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,8.36,1.24
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,8.35,1.26
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,8.35,1.27
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,45.54,32.18
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,83.6,63.76
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,72.54,54.75
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,61.52,45.72
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,50.2,36.37
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,39.01,26.97
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,28.77,18.18
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,18.55,9.31
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,10.19,0.52
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,11.44,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,74.54,36.22
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,151.6,107.12
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,213.18,160.99
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,284.31,222.34
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,346.1,275.44
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,412.66,330.72
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,269.14,217.79
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,73.71,55.42
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,77.41,58.48
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,81.16,61.38
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,100.13,76.5
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,119.27,91.56
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,128.53,98.74
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,137.83,105.95
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,134.69,103.05
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,131.61,100.26
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,159.76,122.45
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,188.32,144.72
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,142.22,108.14
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,97.3,72.43
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,95.37,70.94
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,93.45,69.42
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,88.15,65.1
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,82.99,60.92
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,112.38,84.25
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,142.55,108.04
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,259.03,200.24
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,369.87,285.21
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,320.52,247.75
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,272.77,211.59
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,479.11,376.8
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,629.36,491.14
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,407.34,321.46
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,193.71,151.63
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,312.43,248.9
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,399.41,314.55
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,332.5,259.27
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,270.69,207.4
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,200.43,148.15
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,139.1,95.79
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,62.11,25.62
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
