Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,58.82,43.33
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,74.47,56.43
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,253.01,204.5
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,450.39,362.03
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,503.59,403.29
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,562.7,448.72
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,522.39,414.72
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,462.61,365.61
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,491.01,388.17
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,518.48,409.51
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,325.92,259.47
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,125.0,96.02
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,74.54,55.34
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,26.04,15.74
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,38.62,26.03
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,51.21,36.29
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,497.26,403.2
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,910.71,713.16
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,607.83,484.54
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,256.79,201.32
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,426.72,340.04
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,578.89,460.27
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,712.97,569.08
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,820.48,650.92
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,784.17,625.82
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,745.58,599.38
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,695.97,563.39
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,645.59,525.89
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,591.39,483.94
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,537.2,440.76
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,478.87,392.12
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,419.71,341.43
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,350.74,282.39
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,286.79,225.78
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,214.23,161.3
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,151.38,102.35
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,64.67,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,65.26,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,174.48,113.97
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,243.68,186.43
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,323.16,260.29
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,391.11,323.95
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,460.5,386.99
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,523.35,442.79
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,587.61,497.91
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,645.26,545.13
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,702.44,589.39
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,752.45,624.63
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,800.64,657.7
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,842.59,687.42
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,881.85,714.78
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,914.24,736.06
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,943.29,754.78
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,966.03,768.11
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,985.04,778.73
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,997.65,785.21
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,1006.26,789.0
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,1008.25,789.35
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,1006.19,787.05
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,997.83,779.91
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,985.52,770.21
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,966.94,757.32
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,944.65,741.96
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,915.64,721.89
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,883.34,699.51
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,844.57,672.38
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,803.15,643.17
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,753.92,607.89
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,703.33,571.22
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,647.4,529.4
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,591.0,484.82
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,530.4,434.47
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,467.22,380.55
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,395.12,318.5
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,327.31,257.92
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,248.11,187.38
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,178.79,121.11
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,75.32,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,62.02,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,166.33,106.38
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,236.19,179.67
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,316.59,252.7
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,384.21,314.05
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,456.35,376.46
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,515.7,425.56
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,579.15,475.27
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,636.22,519.82
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,692.93,561.96
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,742.93,596.97
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,791.26,630.17
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,833.09,657.26
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,872.32,682.16
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,904.35,701.74
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,933.11,718.99
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,955.63,733.28
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,974.47,745.2
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,986.96,751.57
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,995.55,755.51
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,997.58,756.66
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,995.61,755.38
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,986.94,749.02
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,974.36,740.24
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,955.59,728.27
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,933.16,713.97
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,904.27,694.48
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,872.19,672.79
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,833.94,647.52
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,793.07,620.2
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,745.05,587.4
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,695.51,552.99
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,639.14,511.86
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,582.36,468.12
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,522.72,419.96
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,460.53,368.26
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,389.11,309.24
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,322.02,251.19
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,243.54,182.38
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,175.02,117.31
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,73.58,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,51.4,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,141.16,87.24
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,208.25,157.16
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,283.55,224.98
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,348.93,283.64
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,419.31,344.18
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,481.05,395.59
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,544.81,446.36
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,600.5,490.66
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,656.09,533.57
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,699.63,563.71
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,746.48,595.57
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,786.02,622.11
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,823.21,646.69
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,854.9,667.35
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,883.62,685.84
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,904.94,699.9
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,922.85,711.7
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,936.04,719.24
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,945.62,724.42
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,947.11,723.87
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,944.85,720.97
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,935.71,713.79
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,922.95,704.3
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,903.7,691.31
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,881.09,676.11
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,852.5,657.02
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,821.06,635.9
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,782.8,609.6
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,742.3,581.53
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,699.16,551.27
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,649.56,515.82
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,594.59,474.23
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,539.65,431.42
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,476.55,380.4
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,415.52,329.62
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,348.93,274.1
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,285.52,219.45
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,210.28,155.01
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,146.05,96.0
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,61.95,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,19.89,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,50.28,27.41
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,95.73,69.87
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,141.03,108.93
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,182.73,145.36
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,227.23,183.6
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,268.07,217.75
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,310.37,252.24
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,346.92,281.31
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,383.3,309.63
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,259.76,209.18
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,122.06,94.52
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,136.48,105.92
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,150.98,117.15
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,158.24,122.56
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,165.58,128.04
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,208.82,162.53
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,253.0,197.42
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,348.8,273.62
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,447.16,350.3
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,413.0,323.29
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,392.48,306.92
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,360.45,281.21
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,328.65,255.72
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,357.2,279.26
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,384.87,301.9
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,269.35,211.2
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,150.86,116.28
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,160.4,124.34
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,170.08,132.37
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,137.48,106.43
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,105.51,80.81
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,94.32,72.08
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,83.17,63.25
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,70.54,52.95
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,57.94,42.55
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,46.01,32.64
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,34.36,22.81
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,23.66,13.62
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,12.97,4.17
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.48,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,45.02,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,123.98,69.53
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,193.96,144.0
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,275.11,216.31
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,338.67,274.3
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,410.38,337.46
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,474.45,392.99
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,541.21,449.04
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,598.07,494.71
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,655.01,538.91
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,700.91,570.82
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,750.41,604.42
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,791.91,632.88
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,831.16,659.46
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,864.2,680.35
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,894.33,698.95
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,917.6,712.54
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,937.43,723.69
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,950.81,730.38
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,960.51,734.64
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,963.11,735.55
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,961.87,734.04
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,954.41,727.4
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,943.17,718.42
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,925.6,705.94
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,904.5,691.2
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,876.46,672.48
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,845.33,651.65
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,807.96,626.06
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,768.11,598.61
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,721.49,566.33
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,673.34,532.53
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,618.88,492.46
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,568.08,453.04
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,505.41,402.77
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,444.25,352.12
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,374.32,293.94
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,308.84,237.29
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,231.55,170.57
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,164.42,107.13
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,69.07,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,44.81,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,123.11,65.54
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,189.01,140.03
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,263.34,206.5
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,327.98,264.37
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,398.44,325.07
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,455.42,372.4
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,516.52,420.72
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,572.66,463.94
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,629.1,505.86
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,676.69,539.19
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,722.92,569.88
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,764.02,596.27
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,803.1,620.77
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,834.05,639.7
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,862.09,656.55
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,884.71,669.65
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,904.14,680.63
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,910.82,683.15
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,921.66,688.73
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,924.61,691.01
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,923.98,691.16
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,916.35,686.01
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,905.24,678.69
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,894.59,672.17
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,873.12,658.44
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,843.91,638.33
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,811.97,616.41
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,774.38,591.33
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,734.66,564.61
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,576.78,450.01
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,417.11,328.09
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,487.61,385.16
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,533.12,419.82
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,469.84,369.73
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,408.98,320.7
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,339.42,264.29
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,275.22,210.24
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,198.64,145.66
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,133.59,86.53
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,57.25,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,32.08,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,89.27,42.82
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,150.71,109.09
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,221.75,170.14
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,284.49,224.17
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,353.66,282.03
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,407.32,326.27
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,462.0,369.79
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,269.8,219.94
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,38.09,26.32
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,35.3,24.02
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,32.52,21.57
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,47.89,34.29
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,63.3,46.92
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,89.7,68.34
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,117.23,90.39
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,133.63,103.47
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,150.2,116.65
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,178.75,139.51
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,207.77,162.59
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,232.96,182.69
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,258.42,202.92
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,145.26,113.0
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,40.01,27.31
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,104.17,79.82
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,172.76,135.11
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,295.9,235.89
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,420.19,334.54
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,383.03,305.88
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,346.73,278.12
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,219.22,175.9
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,104.6,81.32
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,92.88,72.1
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,81.22,62.68
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,210.63,171.93
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,305.98,248.34
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,244.21,195.87
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,188.11,147.71
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,129.85,97.66
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,77.88,50.88
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,33.97,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,27.35,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,76.79,33.86
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,138.34,102.27
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,207.05,163.12
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,267.66,217.21
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,337.19,277.62
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,397.3,328.35
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,460.68,379.93
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,515.28,423.46
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,570.97,466.49
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,619.98,502.35
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,668.65,536.87
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,709.17,563.98
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,748.2,589.13
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,780.87,609.5
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,811.35,628.05
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,753.61,583.81
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,684.2,528.84
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,629.23,486.52
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,584.78,451.08
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,462.5,358.81
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,339.61,263.51
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,321.41,249.96
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,303.32,236.0
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,227.66,177.22
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,167.81,129.91
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,147.06,113.5
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,126.55,97.14
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,433.41,346.63
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,684.43,534.95
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,387.66,309.45
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,90.44,68.69
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,80.76,61.49
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,71.12,53.79
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,60.52,45.07
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,50.2,36.47
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,39.94,27.87
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,29.7,19.15
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,20.4,11.13
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.11,2.76
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.72,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,33.23,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,91.74,35.17
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,156.67,113.84
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,229.0,178.2
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,292.08,234.61
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,361.56,295.09
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,295.14,242.68
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,181.43,147.32
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,221.8,180.94
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,273.66,223.09
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,293.32,237.83
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,301.79,243.5
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,240.37,192.38
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,168.37,132.3
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,182.06,142.74
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,195.94,153.15
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,154.41,119.72
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,114.14,87.16
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,172.19,133.69
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,232.19,180.99
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,423.58,335.03
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,603.9,475.04
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,401.87,317.02
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,193.7,149.57
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,188.71,145.96
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,183.79,142.21
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,165.28,127.36
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,147.01,112.73
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,189.76,147.92
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,243.57,191.68
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,330.97,264.37
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,407.76,327.03
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,368.01,295.84
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,328.9,264.84
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,350.38,281.98
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,354.19,283.14
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,285.54,225.41
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,225.81,174.05
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,155.41,114.27
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,96.75,61.9
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,34.06,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,29.79,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,82.37,24.81
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,152.73,107.68
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,232.55,176.75
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,297.4,234.05
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,369.02,295.86
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,434.53,351.48
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,504.15,408.78
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,395.43,320.45
