Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,61.4,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,144.17,94.31
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,227.44,179.73
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,291.58,241.71
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,366.41,311.5
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,281.07,242.83
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,140.11,118.9
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,193.03,165.82
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,258.99,223.02
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,259.75,222.56
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,268.11,228.41
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,537.31,460.22
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,794.95,662.96
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,636.73,533.28
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,428.64,357.5
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,441.37,367.92
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,453.55,376.82
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,538.6,445.36
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,611.12,502.16
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,792.73,644.74
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,939.98,748.34
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,712.1,577.25
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,452.53,368.48
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,363.44,298.21
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,289.41,237.32
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,274.58,225.7
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,259.9,213.92
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,255.78,211.13
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,251.36,208.03
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,182.83,150.99
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,127.93,104.54
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,115.11,93.98
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,102.37,83.28
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,298.84,252.78
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,434.59,359.88
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,364.12,298.34
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,298.66,240.45
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,221.16,171.38
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,154.51,106.07
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,66.38,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,39.73,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,115.87,73.01
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,192.93,150.36
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,257.61,210.22
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,330.16,275.42
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,393.21,331.33
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,460.19,388.53
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,517.7,436.33
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,576.47,483.58
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,627.67,522.57
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,675.38,557.33
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,462.65,386.24
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,180.51,147.71
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,174.54,142.89
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,168.62,137.39
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,166.39,135.34
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,164.23,133.38
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,169.59,137.53
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,175.03,141.73
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,178.01,144.17
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,181.06,146.71
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,184.61,149.43
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,188.22,152.24
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,155.48,125.3
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,123.43,98.76
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,109.52,87.31
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,95.72,75.87
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,88.43,69.86
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,81.17,63.85
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,393.88,332.56
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,636.87,526.07
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,585.8,484.15
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,531.96,441.14
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,471.38,390.89
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,412.72,340.72
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,343.43,281.11
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,279.38,224.24
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,202.55,156.23
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,136.9,93.62
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,59.53,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,45.09,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,121.51,71.8
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,200.12,151.35
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,264.09,210.75
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,335.91,275.83
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,395.81,329.58
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,458.77,384.2
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,512.66,429.61
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,570.31,476.46
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,618.91,514.81
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,666.71,550.72
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,418.51,349.34
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,97.9,76.55
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,163.32,131.05
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,231.57,186.52
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,336.57,272.99
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,445.71,360.75
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,333.26,268.95
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,221.55,176.53
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,222.56,177.46
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,223.63,178.3
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,309.33,248.21
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,383.53,307.65
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,461.55,371.58
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,536.37,432.04
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,443.4,357.18
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,366.6,294.41
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,369.26,297.82
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,370.14,299.55
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,274.37,221.86
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,194.53,155.87
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,174.77,140.25
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,147.98,118.53
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,127.54,101.79
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,107.58,85.16
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,85.21,66.23
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,63.51,47.69
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,44.3,31.03
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,24.67,13.32
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,12.06,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,42.75,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,119.28,68.97
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,199.57,152.42
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,264.69,213.18
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,337.89,279.53
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,399.5,335.1
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,462.33,390.07
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,519.44,438.08
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,577.55,485.19
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,628.09,523.9
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,678.02,559.72
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,721.24,589.95
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,762.75,618.33
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,796.67,640.58
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,828.07,660.71
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,846.25,671.69
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,868.1,685.29
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,885.82,695.22
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,900.3,702.88
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,904.95,704.18
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,906.07,703.11
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,900.99,696.49
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,892.4,687.58
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,877.61,675.75
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,859.52,661.74
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,833.91,642.0
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,805.44,620.46
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,777.09,600.83
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,740.0,575.01
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,694.0,543.32
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,646.84,510.45
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,594.52,472.43
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,542.04,432.97
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,480.53,384.49
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,423.43,337.81
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,355.57,281.98
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,292.52,228.0
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,216.62,162.95
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,151.35,101.92
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,65.46,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,28.86,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,100.6,54.39
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,176.8,131.68
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,241.25,189.48
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,314.08,252.99
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,377.34,307.57
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,445.1,363.97
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,502.32,410.59
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,560.96,456.88
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,612.63,496.03
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,661.26,531.6
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,552.65,443.79
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,402.58,321.92
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,612.29,488.74
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,815.18,636.07
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,840.27,651.09
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,862.43,665.45
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,879.59,675.08
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,901.02,687.72
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,906.26,691.31
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,907.94,692.76
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,902.95,689.8
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,894.43,684.61
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,880.1,677.16
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,862.42,667.43
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,838.0,651.66
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,810.61,633.74
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,775.71,611.18
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,738.47,586.65
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,699.15,559.3
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,652.86,526.24
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,600.78,487.02
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,548.44,446.1
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,488.58,398.03
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,430.22,349.47
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,362.36,291.99
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,301.71,238.47
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,225.83,171.59
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,160.28,109.05
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,69.17,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,30.65,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,102.76,54.38
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,179.78,137.02
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,244.45,196.86
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,317.53,262.41
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,378.77,316.26
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,443.59,370.87
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,500.84,418.38
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,559.56,465.44
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,610.35,503.85
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,660.76,540.67
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,704.01,571.05
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,742.1,596.84
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,775.79,619.08
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,807.06,639.37
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,832.78,656.73
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,855.66,672.12
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,769.0,608.34
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,665.67,527.66
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,552.85,440.47
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,437.62,348.94
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,393.79,314.52
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,363.72,290.08
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,353.84,282.68
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,343.89,275.15
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,326.02,260.87
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,308.28,246.73
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,289.9,232.64
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,271.65,218.54
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,209.94,168.6
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,143.25,113.82
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,128.64,102.31
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,114.19,90.69
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,291.27,240.72
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,409.82,334.85
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,341.59,276.38
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,278.37,221.29
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,202.97,155.47
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,138.08,95.26
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,61.13,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,12.97,5.28
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,20.4,12.06
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,27.83,18.8
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,35.28,25.43
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,42.73,31.97
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,50.19,38.41
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,57.66,44.76
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,63.73,49.83
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,69.81,54.84
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,84.21,67.06
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,98.95,79.47
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,118.37,95.58
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,138.02,111.71
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,195.62,160.03
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,268.08,219.57
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,249.44,203.41
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,243.8,198.15
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,241.79,196.38
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,239.81,194.67
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,242.25,196.32
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,244.71,198.01
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,233.98,189.3
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,223.35,180.75
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,313.67,255.7
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,402.18,326.68
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,586.41,476.24
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,729.16,585.47
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,673.0,543.34
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,613.98,498.45
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,559.31,457.16
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,505.22,415.08
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,445.61,366.65
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,387.91,318.36
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,318.32,259.77
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,256.53,206.04
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,185.37,143.78
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,124.1,87.24
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,55.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,21.96,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,92.94,42.58
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,171.76,128.44
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,236.32,187.75
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,309.62,253.07
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,373.37,309.62
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,441.9,368.51
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,498.81,416.29
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,557.18,463.76
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,606.96,502.38
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,659.71,541.57
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,702.67,571.91
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,744.05,600.6
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,470.24,385.76
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,134.95,105.87
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,153.56,121.36
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,172.38,136.52
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,192.81,152.81
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,213.52,169.2
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,197.72,156.02
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,182.07,143.06
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,161.63,126.39
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,141.48,109.96
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,123.35,95.42
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,105.46,81.01
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,102.07,78.37
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,98.7,75.74
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,445.92,365.12
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,722.94,578.74
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,681.64,546.25
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,638.76,514.0
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,587.1,474.16
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,538.03,435.52
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,476.75,385.57
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,417.65,336.09
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,349.99,279.44
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,287.12,225.08
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,213.05,160.83
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,149.06,102.04
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,65.93,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,78.84,31.13
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,171.06,123.19
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,234.01,179.75
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,305.56,242.07
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,365.13,294.05
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,428.19,347.38
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,484.15,394.56
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,541.66,441.91
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,590.33,480.53
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,638.52,517.96
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,386.62,316.25
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,84.08,63.35
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,93.83,71.17
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,103.63,78.84
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,119.02,91.11
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,134.56,103.45
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,153.18,118.04
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,172.06,132.72
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,179.57,138.63
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,187.16,144.64
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,263.29,205.02
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,330.35,257.17
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,315.36,245.37
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,300.49,233.85
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,262.35,203.99
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,213.92,165.93
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,202.64,157.3
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,191.49,148.72
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,359.62,286.01
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,491.42,389.74
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,449.52,356.83
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,407.97,324.34
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,364.19,289.51
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,320.7,253.94
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,268.44,211.22
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,219.07,169.57
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,165.34,123.48
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,117.12,79.52
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,52.18,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,85.27,34.11
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,188.19,146.81
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,255.28,213.19
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,331.44,286.06
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,206.83,181.75
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,30.62,22.21
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,35.74,26.83
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,40.87,31.37
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,76.24,63.0
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,114.04,96.35
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,123.31,104.14
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,132.65,111.93
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,299.57,260.93
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,456.29,397.29
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,472.93,410.65
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,488.91,423.7
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,548.26,473.87
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,594.44,512.68
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,623.5,537.68
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,664.65,572.27
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,581.14,500.55
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,496.88,427.62
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,485.47,418.36
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,473.39,408.43
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,439.33,378.7
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,405.74,349.38
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,309.7,266.97
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,229.44,196.69
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,330.71,288.89
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,421.09,369.5
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,508.86,448.57
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,568.04,501.07
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,507.93,447.0
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,449.05,392.91
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,382.47,330.59
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,317.67,268.53
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,241.31,196.13
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,174.59,129.43
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,76.85,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
