Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,90.44,32.39
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,200.16,154.69
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,267.66,222.05
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,343.43,294.51
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,407.66,355.89
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,475.42,418.45
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,534.41,471.44
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,594.37,523.5
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,646.11,567.1
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,691.95,603.18
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,736.46,637.95
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,779.19,670.83
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,815.28,697.07
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,848.76,721.02
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,812.96,689.81
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,766.58,650.81
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,849.06,714.15
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,927.47,772.39
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,865.15,723.06
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,795.05,668.26
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,814.57,682.48
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,830.27,693.25
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,789.16,661.07
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,745.88,627.45
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,803.26,672.07
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,840.82,700.4
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,806.63,674.21
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,769.92,646.46
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,725.96,613.15
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,685.46,582.27
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,632.97,539.89
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,579.99,495.22
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,518.04,442.19
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,457.55,388.96
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,388.97,328.18
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,324.43,268.91
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,245.84,196.59
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,180.4,132.57
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,79.19,4.76
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,78.78,23.62
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,174.64,131.87
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,239.17,193.38
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,312.63,260.06
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,375.07,315.45
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,441.73,371.76
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,495.97,416.22
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,554.28,461.64
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,605.37,498.3
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,656.08,532.31
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,699.77,560.12
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,741.93,586.01
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,660.6,522.32
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,544.09,430.95
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,561.44,445.56
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,577.45,457.41
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,542.12,430.28
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,490.43,390.92
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,493.84,394.52
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,496.55,397.08
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,707.77,562.33
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,880.43,683.35
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,866.17,672.33
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,848.67,661.58
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,831.77,650.73
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,804.89,632.75
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,771.72,610.82
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,736.23,587.01
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,687.64,553.18
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,638.43,518.24
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,587.28,479.49
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,538.85,441.66
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,480.19,393.96
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,423.16,346.21
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,356.72,290.57
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,294.77,236.72
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,221.82,172.54
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,158.2,113.69
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,70.85,8.16
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,77.92,18.85
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,173.82,128.51
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,238.12,189.57
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,311.49,256.12
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,373.96,312.09
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,438.27,367.72
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,496.1,416.46
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,555.26,464.61
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,606.72,505.19
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,657.86,543.97
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,701.31,575.24
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,743.21,604.91
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,778.16,629.29
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,810.68,651.72
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,837.45,670.44
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,854.19,681.84
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,871.73,693.01
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,886.07,701.92
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,893.6,707.03
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,897.66,709.83
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,784.55,626.09
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,637.16,510.65
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,766.09,613.33
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,854.79,678.21
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,837.8,664.67
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,810.88,644.65
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,777.46,620.56
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,741.67,594.68
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,697.5,562.37
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,652.14,528.96
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,600.46,489.05
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,548.55,447.75
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,488.76,399.26
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,433.23,352.71
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,366.44,296.48
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,304.07,242.13
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,230.44,177.51
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,166.14,118.48
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,74.44,13.24
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,72.95,13.43
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,162.06,118.65
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,225.92,178.93
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,299.08,245.21
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,361.38,301.87
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,428.24,360.92
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,485.41,410.03
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,541.57,456.8
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,592.59,498.06
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,643.36,537.87
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,686.91,569.3
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,729.04,599.03
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,764.14,622.87
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,796.95,644.66
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,823.32,661.37
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,846.83,675.86
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,863.26,685.45
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,883.94,698.2
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,890.74,702.16
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,894.05,703.9
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,889.16,698.87
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,880.82,691.61
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,867.73,682.43
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,851.36,671.04
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,826.38,653.54
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,798.61,634.09
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,772.47,615.84
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,737.45,590.95
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,692.73,558.63
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,646.89,525.13
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,596.36,486.44
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,545.55,446.16
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,485.92,397.8
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,430.66,351.49
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,364.63,295.46
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,302.94,241.37
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,228.68,176.45
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,164.06,117.64
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,74.1,17.58
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.24,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.11,3.77
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,15.75,7.88
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,20.39,11.96
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,25.04,15.98
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,29.69,19.94
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,34.35,23.85
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,38.55,27.32
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,42.74,30.75
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,100.38,78.98
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,162.44,129.72
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,160.09,127.15
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,157.86,124.84
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,134.26,105.3
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,111.42,86.43
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,135.47,105.75
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,159.94,125.19
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,184.56,144.79
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,209.54,164.53
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,269.45,212.24
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,318.6,250.83
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,242.11,190.24
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,159.23,123.75
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,175.24,137.01
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,191.4,150.28
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,235.95,186.79
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,269.65,214.34
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,211.01,166.83
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,146.91,114.67
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,131.89,102.97
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,117.07,91.22
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,274.54,222.17
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,396.23,315.74
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,330.78,261.75
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,270.01,210.95
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,196.46,149.0
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,135.19,95.7
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,61.77,16.9
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,62.62,3.1
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,141.24,98.23
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,202.98,153.9
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,274.22,215.73
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,334.94,268.33
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,400.41,323.41
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,457.11,370.09
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,515.78,416.95
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,365.14,295.72
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,152.37,119.12
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,192.06,151.63
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,244.46,193.6
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,236.48,186.21
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,216.85,169.76
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,140.05,108.25
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,67.98,49.78
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,79.2,58.73
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,90.63,67.75
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,186.23,144.66
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,301.26,234.98
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,281.91,219.08
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,249.71,193.54
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,386.75,302.97
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,494.83,387.54
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,319.0,250.72
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,131.9,100.53
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,210.85,165.08
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,283.57,223.71
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,255.72,201.73
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,228.48,180.28
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,206.51,163.27
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,184.85,146.29
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,304.9,245.68
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,397.16,317.66
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,331.8,263.21
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,271.15,211.7
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,201.34,152.32
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,140.37,99.11
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,64.21,20.5
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,57.04,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,128.47,88.83
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,181.61,137.61
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,241.69,190.23
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,294.19,236.31
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,350.1,284.13
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,398.74,325.59
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,448.52,367.09
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,397.11,323.91
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,331.89,268.23
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,408.84,330.22
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,479.69,386.38
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,461.13,369.0
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,425.59,338.57
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,379.75,300.74
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,318.08,250.3
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,295.16,231.23
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,272.0,211.97
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,327.41,256.32
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,383.39,300.59
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,317.42,248.18
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,239.67,186.21
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,185.3,143.2
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,132.51,101.03
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,142.39,109.04
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,152.53,117.24
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,172.54,133.88
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,192.7,150.67
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,280.91,223.42
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,342.43,273.85
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,436.24,351.34
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,497.09,401.09
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,431.4,347.61
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,373.24,299.42
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,308.88,245.99
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,249.93,195.88
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,179.77,136.36
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,114.22,80.68
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,52.39,18.32
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,69.73,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,157.75,108.12
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,220.85,165.71
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,293.57,228.42
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,354.23,280.9
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,419.21,335.26
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,280.85,226.95
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,86.48,65.84
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,251.62,202.89
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,429.12,343.76
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,440.39,350.19
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,448.41,354.46
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,435.88,343.25
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,432.39,338.71
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,304.94,238.71
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,155.1,118.52
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,525.05,415.85
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,860.99,658.45
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,673.7,520.21
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,455.63,351.11
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,675.51,523.31
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,865.31,659.11
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,852.35,648.46
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,836.22,637.1
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,657.85,509.02
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,465.06,361.04
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,613.85,478.69
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,723.19,559.85
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,681.15,529.46
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,637.83,498.84
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,587.95,461.92
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,540.54,425.71
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,479.96,377.83
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,421.55,330.58
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,356.57,278.64
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,295.97,228.41
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,221.02,165.8
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,155.89,110.01
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,72.95,29.81
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,56.48,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,126.78,87.77
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,187.19,142.3
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,259.18,204.4
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,319.91,256.71
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,385.54,311.56
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,443.34,358.31
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,503.44,405.14
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,555.22,444.24
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,607.53,482.52
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,652.06,514.83
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,695.65,544.8
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,483.2,382.42
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,207.04,161.24
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,193.18,150.74
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,179.37,139.47
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,233.15,182.02
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,302.59,235.49
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,304.95,236.89
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,307.3,238.63
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,343.87,267.42
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,380.29,295.68
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,410.59,319.03
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,426.4,331.62
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,496.27,386.56
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,548.18,427.23
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,639.15,497.84
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,710.76,551.17
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,661.03,515.9
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,611.24,479.79
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,561.2,443.19
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,511.38,405.8
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,451.19,358.72
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,393.34,312.3
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,326.39,258.04
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,267.52,208.75
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,198.83,151.07
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,139.0,99.73
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,65.3,29.14
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.94,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,13.9,5.12
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,24.12,14.14
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,34.36,22.93
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,45.54,32.4
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,56.99,41.95
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,68.12,51.09
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,79.29,60.12
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,89.98,68.63
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,100.73,77.08
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,109.48,83.99
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,118.28,90.9
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,435.49,350.13
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,738.49,579.1
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,765.45,596.11
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,790.12,613.03
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,690.14,536.48
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,576.19,446.97
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,615.84,477.9
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,667.81,516.57
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,750.31,580.24
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,834.85,640.55
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,822.37,631.33
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,807.01,620.83
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,788.06,606.89
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,766.2,591.01
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,734.11,569.74
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,700.05,546.93
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,661.5,519.72
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,621.41,490.3
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,571.51,452.75
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,521.67,414.47
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,466.2,370.32
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,412.1,326.22
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,347.1,273.66
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,286.43,223.05
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,217.7,164.87
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,156.64,112.04
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,72.64,34.62
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.98,16.49
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,46.93,33.79
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,65.51,50.25
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,86.19,68.36
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,107.47,86.84
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,126.53,103.22
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,146.02,119.79
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,163.27,134.01
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,180.79,148.28
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,160.46,130.64
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,140.03,112.87
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,295.66,245.27
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,440.17,365.18
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,449.7,371.81
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,458.26,377.93
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,504.79,415.62
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,565.7,463.87
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,540.58,442.21
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,500.18,408.91
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,565.17,462.38
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,614.68,503.09
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,605.98,496.18
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,595.82,488.36
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,520.77,427.17
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,435.35,357.35
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,417.03,343.17
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,398.15,328.31
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,461.94,383.19
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,515.97,428.81
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,477.49,397.44
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,438.44,365.41
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,472.78,393.57
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,485.13,401.74
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,417.6,343.91
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,353.42,287.16
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,277.93,219.51
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,210.27,156.93
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,105.81,57.55
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.41,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,14.83,6.26
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,25.06,15.78
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,35.3,25.01
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,46.01,34.51
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,57.0,44.1
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,68.13,53.64
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,79.29,63.05
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,106.56,86.04
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,134.22,108.96
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,145.35,118.01
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,156.61,127.13
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,170.49,138.22
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,184.62,149.43
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,336.15,275.06
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,470.61,381.78
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,425.57,343.71
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,364.96,294.37
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,390.5,315.11
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,429.81,345.74
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,338.99,273.4
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,249.69,201.16
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,215.71,173.88
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,182.31,146.6
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,167.76,134.88
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,153.39,123.22
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,157.23,126.91
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,161.23,130.73
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,107.95,86.44
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,57.67,43.98
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,52.53,39.72
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,47.39,35.4
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,41.33,30.23
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,35.28,25.02
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,29.23,19.79
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,23.18,14.49
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,16.68,8.69
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.18,2.89
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.55,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
